Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,733.4,573.87
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,671.27,532.23
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,609.55,489.17
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,542.02,438.49
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,474.1,385.53
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,394.82,321.48
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,321.63,259.66
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,232.52,183.06
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,157.71,114.1
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,63.9,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,12.39,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,26.43,15.98
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,41.04,30.74
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,57.41,45.96
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,73.34,60.47
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,90.11,75.33
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,119.85,88.88
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,155.73,115.49
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,194.29,146.2
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,243.48,183.17
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,303.56,230.24
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,362.06,277.12
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,431.11,331.91
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,486.8,376.44
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,543.87,420.83
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,573.81,442.71
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,592.09,454.96
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,629.52,482.51
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,665.63,508.44
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,662.26,503.72
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,646.04,489.85
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,646.76,489.09
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,636.58,480.5
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,683.58,513.87
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,723.38,541.38
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,722.57,539.72
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,719.9,537.22
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,771.53,575.0
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,833.26,618.15
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,811.1,603.9
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,775.91,581.68
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,743.27,560.47
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,709.28,537.94
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,639.84,489.72
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,556.92,430.6
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,595.88,463.01
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,616.47,481.41
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,649.53,509.38
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,662.04,522.4
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,599.94,477.75
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,539.5,433.75
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,368.12,299.92
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,212.87,173.4
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,253.72,209.26
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,275.72,228.0
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,248.2,204.52
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,227.56,185.22
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,168.64,133.31
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,116.92,85.09
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,58.29,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.77,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.72,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,11.58,4.05
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,17.61,10.08
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,26.44,18.28
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,35.28,26.36
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,71.8,59.11
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,109.23,84.43
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,137.82,106.76
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,167.68,130.66
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,169.94,133.53
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,164.35,129.62
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,245.75,192.86
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,340.05,264.38
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,378.76,292.71
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,418.18,321.2
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,451.23,344.35
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,484.33,366.97
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,524.46,395.49
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,563.67,422.95
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,635.32,475.29
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,720.06,535.15
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,707.57,525.61
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,682.11,507.83
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,805.44,599.15
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,930.53,687.02
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,836.06,621.9
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,726.56,544.46
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,650.08,491.76
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,582.47,442.99
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,569.02,434.6
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,554.75,425.25
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,532.17,409.82
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,494.86,383.55
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,479.8,373.65
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,464.21,363.21
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,478.85,376.32
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,477.77,377.65
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,474.48,377.24
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,468.53,374.77
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,410.85,330.96
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,354.79,287.82
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,310.36,253.4
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,266.6,218.78
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,253.33,209.09
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,237.23,196.27
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,195.23,160.76
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,154.68,125.57
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,110.33,86.46
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,69.35,49.32
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,34.9,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.81,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.91,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.7,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,6.48,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,9.26,2.59
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,11.57,4.81
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,13.9,6.97
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,17.61,9.63
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,21.33,12.8
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,39.94,28.69
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,58.6,44.36
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,78.88,61.09
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,98.99,77.49
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,146.65,116.24
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,195.33,155.11
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,223.81,177.35
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,252.81,199.84
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,233.56,184.13
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,213.07,167.53
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,193.05,151.27
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,172.46,134.54
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,158.22,122.92
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,143.74,111.12
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,173.06,134.44
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,202.81,157.83
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,219.61,170.87
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,236.6,184.04
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,254.72,198.24
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,273.03,212.58
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,279.7,217.86
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,286.39,223.21
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,298.58,233.11
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,323.12,252.51
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,286.81,224.68
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,262.64,206.25
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,212.86,167.26
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,163.51,128.09
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,162.21,127.47
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,160.98,126.83
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,174.81,138.59
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,188.75,150.44
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,145.79,115.83
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,103.58,81.37
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,175.39,143.0
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,249.33,204.96
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,170.23,139.31
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,88.41,70.26
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,68.95,53.58
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,50.42,37.43
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,32.75,21.95
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,16.13,7.39
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,8.96,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.91,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.81,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.17,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,8.66,1.69
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,11.03,4.13
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,12.94,5.99
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,14.82,7.75
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,24.59,15.6
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,34.43,23.98
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,57.26,43.41
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,79.87,62.37
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,129.12,102.06
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,183.8,146.0
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,272.85,215.92
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,383.45,302.86
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,457.3,361.44
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,548.65,433.61
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,608.38,480.19
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,671.26,528.25
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,664.94,521.25
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,642.43,501.75
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,629.13,489.0
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,605.29,467.89
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,679.56,524.6
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,758.86,583.51
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,842.28,646.42
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,930.98,711.51
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,932.89,712.08
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,930.48,709.98
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,997.66,758.81
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,1054.7,798.01
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,1043.04,790.37
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,1027.59,780.83
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,1019.23,776.43
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,1007.12,769.53
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,959.26,738.28
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,904.59,702.11
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,894.47,697.18
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,874.25,684.83
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,849.62,669.02
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,821.04,650.35
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,772.49,617.84
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,722.6,583.86
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,670.93,547.36
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,615.88,506.33
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,545.47,451.31
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,477.69,396.55
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,397.35,329.49
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,323.06,265.21
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,233.39,186.94
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,158.63,119.35
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,81.34,12.19
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,14.44,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,11.44,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,19.18,0.31
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,30.15,20.52
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,42.57,32.63
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,46.94,37.03
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,51.23,41.07
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,65.45,42.96
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,117.38,68.29
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,171.89,108.35
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,234.8,161.69
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,294.71,215.44
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,357.29,271.6
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,418.17,325.66
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,480.25,379.15
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,540.09,429.28
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,601.01,478.56
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,656.4,522.25
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,710.85,563.91
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,762.29,602.03
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,811.77,636.13
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,856.04,665.7
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,897.72,693.09
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,934.55,717.79
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,968.24,740.23
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,996.31,758.76
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1020.84,774.93
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,1039.76,787.15
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,1054.9,796.94
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,1064.2,803.44
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,1069.58,807.48
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,1068.59,807.0
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,1063.68,804.09
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,1052.95,797.78
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,1038.47,789.11
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,1016.9,776.02
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,991.94,760.69
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,959.84,739.99
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,924.85,717.26
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,889.82,694.57
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,845.0,664.67
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,792.61,629.67
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,739.11,593.25
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,677.57,549.63
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,619.82,507.2
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,549.32,452.44
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,481.48,397.95
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,402.39,332.47
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,329.19,269.53
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,240.8,192.64
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,165.16,124.59
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,86.85,22.84
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,18.43,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,9.53,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,16.7,2.34
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,29.03,19.65
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,43.13,33.01
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,60.84,49.25
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,79.19,65.71
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,98.05,77.73
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,125.91,98.55
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,159.72,122.49
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,206.37,157.62
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,250.75,191.63
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,307.12,235.93
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,358.44,276.49
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,419.45,324.33
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,477.09,368.99
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,540.71,416.99
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,589.55,452.03
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,637.22,484.96
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,719.18,543.58
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,806.34,602.04
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,850.21,627.73
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,891.68,651.79
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,927.98,674.19
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,961.3,694.63
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,988.69,710.37
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1012.67,723.97
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,1033.46,737.02
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,1050.65,747.95
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,1061.53,754.97
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,1068.52,759.79
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,1042.68,744.22
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,1022.66,732.72
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,896.78,652.84
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,761.06,558.94
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,685.35,508.34
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,623.22,465.08
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,644.67,484.6
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,674.16,508.65
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,739.34,558.87
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,786.1,592.56
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,663.31,507.97
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,545.01,422.23
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,430.4,338.29
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,326.38,259.06
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,213.67,170.5
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,96.8,75.1
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,97.13,76.18
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,95.47,74.59
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,67.13,50.09
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,40.82,27.12
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,26.71,5.56
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,11.73,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,10.48,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,18.31,5.08
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,30.22,20.53
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,42.55,32.16
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,55.04,43.63
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,66.92,54.28
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,94.55,69.49
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,134.64,95.0
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,176.88,126.76
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,222.42,163.7
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,266.91,201.39
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,311.59,238.87
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,358.95,277.36
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,407.62,316.04
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,434.77,337.57
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,454.99,352.73
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,512.03,395.85
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,575.62,442.87
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,643.43,493.04
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,716.62,546.19
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,758.32,575.2
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,799.12,603.43
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,820.37,617.06
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,838.13,628.32
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,881.77,659.97
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,926.92,692.16
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,981.16,729.41
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,1031.67,762.65
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,1035.12,765.17
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,1034.69,765.77
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,1033.98,766.5
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,1029.57,764.93
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,986.65,737.89
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,939.27,707.88
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,866.13,659.01
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,791.06,606.19
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,762.26,588.48
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,730.94,568.42
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,667.45,522.7
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,592.57,468.18
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,474.45,378.93
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,353.22,284.14
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,333.84,271.09
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,312.34,255.56
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,281.25,231.47
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,258.12,213.02
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,195.15,160.37
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,145.13,117.52
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,105.57,82.87
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,68.41,49.83
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,38.09,13.3
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,8.7,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,11.91,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,18.1,6.57
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,26.17,17.45
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,33.9,25.0
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,40.17,30.97
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,55.19,44.67
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,81.83,62.67
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,115.42,85.76
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,155.28,111.56
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,217.66,158.63
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,275.65,206.31
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,343.24,262.54
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,393.51,306.25
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,439.33,344.25
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,492.86,386.28
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,546.26,426.4
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,594.12,460.2
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,639.28,490.35
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,698.49,535.15
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,759.14,580.19
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,748.59,571.19
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,728.24,554.98
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,709.19,541.58
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,689.38,526.78
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,755.26,578.23
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,831.68,636.01
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,867.85,663.68
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,902.69,690.76
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,856.38,657.32
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,796.79,614.72
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,832.77,643.82
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,856.59,663.95
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,848.26,660.35
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,837.29,655.12
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,782.77,615.92
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,715.3,567.1
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,722.51,575.37
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,713.29,571.34
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,722.92,582.43
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,730.77,591.75
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,666.41,543.8
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,599.38,493.23
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,509.45,422.36
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,414.75,346.38
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,366.93,308.19
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,319.52,269.04
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,265.64,223.01
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,214.67,178.2
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,159.92,129.22
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,110.98,84.6
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,59.51,27.3
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,11.17,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,13.34,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,22.34,10.8
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,35.96,26.38
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,50.03,39.85
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,53.33,43.21
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,59.44,48.85
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,79.93,52.23
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,129.62,79.54
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,182.52,120.4
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,239.89,170.14
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,298.43,223.37
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,359.07,278.32
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,404.72,321.58
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,438.0,352.25
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,490.39,396.24
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,544.6,440.54
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,560.12,452.41
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,567.48,456.96
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,539.3,432.45
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,497.72,396.71
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,503.15,400.38
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,507.27,402.82
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,566.51,449.9
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,636.38,504.18
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,652.38,515.44
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,667.24,526.07
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,820.84,646.96
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,972.89,761.16
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,952.61,746.25
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,927.92,727.73
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,965.3,757.68
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,998.04,782.11
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,974.33,766.3
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,947.74,748.75
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,947.84,750.78
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,943.36,749.48
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,902.38,721.66
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,859.36,692.26
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,837.22,677.65
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,811.15,659.98
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,764.26,627.17
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,715.92,592.85
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,649.05,542.25
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,583.33,490.57
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,517.77,437.64
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,454.28,384.82
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,380.34,321.37
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,310.12,259.37
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,230.84,188.52
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,162.44,126.19
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,88.8,47.29
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,18.67,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,16.2,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,25.41,14.12
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,34.11,24.87
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,43.78,34.25
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,47.72,38.08
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,51.55,41.57
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,76.43,46.23
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,128.98,75.66
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,184.59,118.64
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,248.0,173.23
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,307.64,226.92
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,369.54,282.33
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,429.91,335.57
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,491.18,387.98
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,552.04,438.42
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,610.93,485.76
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,667.32,529.71
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,722.93,571.72
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,772.98,607.81
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,820.93,640.37
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,864.18,669.29
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,904.7,696.0
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,940.9,719.74
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,973.98,741.21
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,1002.01,759.15
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1026.55,774.73
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,1045.0,786.54
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,1059.72,795.97
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,1068.65,802.04
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,1073.71,805.71
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,1067.27,801.79
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,1057.07,795.59
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,1050.39,792.07
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,1039.81,786.04
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,1018.2,772.61
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,993.25,757.06
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,966.61,740.59
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,928.97,716.44
2018,4,13,15,15,851.0,110.0,3.8,17.4,650.5,889.37,690.68
2018,4,13,15,30,837.0,107.0,3.8,17.4,606.0,847.43,663.03
2018,4,13,15,45,815.0,103.0,3.6,17.0,555.5,795.78,628.06
2018,4,13,16,0,793.0,99.0,3.4,16.6,505.0,742.94,591.77
2018,4,13,16,15,764.5,93.0,3.1,16.15,450.5,682.22,548.67
2018,4,13,16,30,736.0,87.0,2.8,15.7,396.0,624.89,506.56
2018,4,13,16,45,699.5,81.5,2.5,15.3,343.0,560.3,456.59
2018,4,13,17,0,663.0,76.0,2.2,14.9,290.0,497.37,406.38
2018,4,13,17,15,603.0,68.5,1.95,14.0,235.5,421.54,344.98
2018,4,13,17,30,543.0,61.0,1.7,13.1,181.0,350.66,285.21
2018,4,13,17,45,446.5,51.0,1.5,12.25,132.0,266.88,213.15
2018,4,13,18,0,350.0,41.0,1.3,11.4,83.0,193.07,147.58
