Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,18,15,213.5,26.5,1.3,11.0,48.5,109.57,61.95
2018,4,13,18,30,77.0,12.0,1.3,10.6,14.0,31.0,0.0
2018,4,13,18,45,38.5,6.0,1.35,10.25,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,14,5,15,8.0,1.0,1.05,8.25,1.0,0.0,0.0
2018,4,14,5,30,16.0,2.0,1.0,8.7,2.0,0.0,0.0
2018,4,14,5,45,144.5,16.0,0.95,9.1,27.0,15.25,0.0
2018,4,14,6,0,273.0,30.0,0.9,9.5,52.0,24.98,14.28
2018,4,14,6,15,391.5,40.0,1.05,10.2,97.5,31.64,22.39
2018,4,14,6,30,510.0,50.0,1.2,10.9,143.0,38.04,28.61
2018,4,14,6,45,582.0,57.0,1.35,11.6,196.5,41.49,31.89
2018,4,14,7,0,654.0,64.0,1.5,12.3,250.0,44.83,34.86
2018,4,14,7,15,701.0,68.5,1.6,12.95,305.0,72.94,40.31
2018,4,14,7,30,748.0,73.0,1.7,13.6,360.0,131.12,73.96
2018,4,14,7,45,780.0,77.0,1.8,14.25,414.5,187.92,117.47
2018,4,14,8,0,812.0,81.0,1.9,14.9,469.0,248.33,168.9
2018,4,14,8,15,835.5,84.0,1.95,15.45,521.0,308.77,222.24
2018,4,14,8,30,859.0,87.0,2.0,16.0,573.0,371.21,276.81
2018,4,14,8,45,876.0,89.5,2.05,16.55,621.0,435.28,331.38
2018,4,14,9,0,893.0,92.0,2.1,17.1,669.0,496.49,382.03
2018,4,14,9,15,906.0,94.0,2.1,17.5,711.5,555.47,429.35
2018,4,14,9,30,919.0,96.0,2.1,17.9,754.0,614.03,474.64
2018,4,14,9,45,929.0,97.0,2.1,18.35,790.5,669.09,515.77
2018,4,14,10,0,939.0,98.0,2.1,18.8,827.0,722.86,554.63
2018,4,14,10,15,946.0,99.0,2.05,19.15,856.5,772.96,588.36
2018,4,14,10,30,953.0,100.0,2.0,19.5,886.0,820.99,618.99
2018,4,14,10,45,958.0,100.5,2.0,19.8,908.0,864.67,646.72
2018,4,14,11,0,963.0,101.0,2.0,20.1,930.0,905.69,672.38
2018,4,14,11,15,965.5,102.0,1.95,20.35,944.0,942.2,694.38
2018,4,14,11,30,968.0,103.0,1.9,20.6,958.0,975.54,714.09
2018,4,14,11,45,969.0,103.0,1.8,20.85,963.5,1003.17,729.29
2018,4,14,12,0,970.0,103.0,1.7,21.1,969.0,1027.27,742.08
2018,4,14,12,15,969.0,103.0,1.65,21.2,966.5,1045.79,752.45
2018,4,14,12,30,968.0,103.0,1.6,21.3,964.0,1060.52,760.51
2018,4,14,12,45,965.0,103.5,1.55,21.4,953.0,1069.95,765.37
2018,4,14,13,0,962.0,104.0,1.5,21.5,942.0,1075.46,767.94
2018,4,14,13,15,957.5,103.0,1.55,21.5,922.5,1073.93,768.34
2018,4,14,13,30,953.0,102.0,1.6,21.5,903.0,1068.47,766.5
2018,4,14,13,45,947.5,100.0,1.6,21.5,876.0,1057.05,760.29
2018,4,14,14,0,942.0,98.0,1.6,21.5,849.0,1041.82,751.87
2018,4,14,14,15,933.5,96.5,1.65,21.4,815.0,1020.53,740.8
2018,4,14,14,30,925.0,95.0,1.7,21.3,781.0,995.79,727.55
2018,4,14,14,45,915.0,92.5,1.8,21.15,741.0,965.19,711.25
2018,4,14,15,0,905.0,90.0,1.9,21.0,701.0,931.54,692.71
2018,4,14,15,15,890.0,87.5,1.9,21.0,655.0,890.64,667.56
2018,4,14,15,30,875.0,85.0,1.9,21.0,609.0,847.45,640.64
2018,4,14,15,45,854.5,82.0,2.0,20.5,558.5,797.18,610.52
2018,4,14,16,0,834.0,79.0,2.1,20.0,508.0,751.49,582.82
2018,4,14,16,15,806.5,76.0,2.1,19.45,455.0,693.4,544.71
2018,4,14,16,30,779.0,73.0,2.1,18.9,402.0,635.21,505.52
2018,4,14,16,45,740.0,68.5,2.05,18.3,347.0,568.18,456.23
2018,4,14,17,0,701.0,64.0,2.0,17.7,292.0,502.92,406.22
2018,4,14,17,15,637.0,59.0,1.9,16.8,237.5,428.66,347.13
2018,4,14,17,30,573.0,54.0,1.8,15.9,183.0,357.31,287.88
2018,4,14,17,45,441.5,46.0,1.7,14.95,129.5,259.47,205.61
2018,4,14,18,0,310.0,38.0,1.6,14.0,76.0,175.66,133.43
2018,4,14,18,15,207.5,26.0,1.6,13.55,46.0,107.46,63.26
2018,4,14,18,30,105.0,14.0,1.6,13.1,16.0,40.06,0.0
2018,4,14,18,45,52.5,7.0,1.55,12.65,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.25,9.65,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,4,15,5,15,9.0,2.0,0.9,8.8,2.0,0.0,0.0
2018,4,15,5,30,18.0,4.0,0.9,9.0,4.0,0.0,0.0
2018,4,15,5,45,115.5,18.0,0.85,9.2,27.0,17.16,0.0
2018,4,15,6,0,213.0,32.0,0.8,9.4,50.0,25.22,15.01
2018,4,15,6,15,293.0,43.5,1.0,9.75,87.5,33.46,24.13
2018,4,15,6,30,373.0,55.0,1.2,10.1,125.0,42.11,32.4
2018,4,15,6,45,387.5,72.0,1.35,10.45,165.0,52.97,42.42
2018,4,15,7,0,402.0,89.0,1.5,10.8,205.0,63.97,52.31
2018,4,15,7,15,516.0,92.5,1.6,11.3,272.5,87.3,56.49
2018,4,15,7,30,630.0,96.0,1.7,11.8,340.0,136.26,83.49
2018,4,15,7,45,698.0,95.0,1.75,12.35,401.5,188.04,122.01
2018,4,15,8,0,766.0,94.0,1.8,12.9,463.0,251.55,174.61
2018,4,15,8,15,792.5,97.0,1.85,13.5,515.0,310.13,226.23
2018,4,15,8,30,819.0,100.0,1.9,14.1,567.0,371.13,279.46
2018,4,15,8,45,823.5,107.5,1.95,14.75,610.0,429.45,329.57
2018,4,15,9,0,828.0,115.0,2.0,15.4,653.0,487.16,377.41
2018,4,15,9,15,842.0,119.0,2.1,15.85,696.0,545.69,424.61
2018,4,15,9,30,856.0,123.0,2.2,16.3,739.0,604.13,470.2
2018,4,15,9,45,884.0,117.5,2.35,16.75,781.0,661.98,514.53
2018,4,15,10,0,912.0,112.0,2.5,17.2,823.0,719.71,557.69
2018,4,15,10,15,899.0,124.5,2.7,17.45,847.0,765.12,590.86
2018,4,15,10,30,886.0,137.0,2.9,17.7,871.0,806.93,619.86
2018,4,15,10,45,912.0,127.0,3.05,17.95,899.0,855.03,652.78
2018,4,15,11,0,938.0,117.0,3.2,18.2,927.0,901.91,684.54
2018,4,15,11,15,907.0,138.0,3.3,18.3,931.5,928.01,701.98
2018,4,15,11,30,876.0,159.0,3.4,18.4,936.0,955.89,720.82
2018,4,15,11,45,846.5,178.5,3.55,18.5,933.0,973.66,733.17
2018,4,15,12,0,817.0,198.0,3.7,18.6,930.0,986.82,742.56
2018,4,15,12,15,859.0,173.0,3.8,18.55,940.5,1020.31,765.91
2018,4,15,12,30,901.0,148.0,3.9,18.5,951.0,1041.95,781.17
2018,4,15,12,45,927.0,131.0,4.05,18.45,949.0,1061.86,795.84
2018,4,15,13,0,953.0,114.0,4.2,18.4,947.0,1077.86,808.03
2018,4,15,13,15,950.0,112.5,4.3,18.2,928.0,1077.31,809.43
2018,4,15,13,30,947.0,111.0,4.4,18.0,909.0,1072.87,808.49
2018,4,15,13,45,941.5,109.5,4.5,17.75,882.5,1062.06,803.97
2018,4,15,14,0,936.0,108.0,4.6,17.5,856.0,1047.49,796.98
2018,4,15,14,15,926.0,106.0,4.7,17.15,821.0,1024.33,784.42
2018,4,15,14,30,916.0,104.0,4.8,16.8,786.0,997.76,769.45
2018,4,15,14,45,904.0,102.0,4.85,16.45,745.0,966.11,750.38
2018,4,15,15,0,892.0,100.0,4.9,16.1,704.0,931.54,729.09
2018,4,15,15,15,876.0,97.5,4.9,16.1,658.0,890.2,701.39
2018,4,15,15,30,860.0,95.0,4.9,16.1,612.0,853.44,676.86
2018,4,15,15,45,836.0,92.0,4.85,15.25,560.5,800.52,641.93
2018,4,15,16,0,812.0,89.0,4.8,14.4,509.0,746.52,605.55
2018,4,15,16,15,778.0,86.0,4.75,13.9,454.0,684.48,561.36
2018,4,15,16,30,744.0,83.0,4.7,13.4,399.0,622.92,516.08
2018,4,15,16,45,698.0,78.5,4.6,12.9,343.5,555.95,463.34
2018,4,15,17,0,652.0,74.0,4.5,12.4,288.0,488.74,408.77
2018,4,15,17,15,587.0,68.5,4.3,11.95,234.5,413.14,345.16
2018,4,15,17,30,522.0,63.0,4.1,11.5,181.0,342.91,284.0
2018,4,15,17,45,388.5,54.0,3.9,11.0,129.0,245.37,199.11
2018,4,15,18,0,255.0,45.0,3.7,10.5,77.0,162.77,126.33
2018,4,15,18,15,146.0,28.5,3.65,10.3,45.0,92.07,57.14
2018,4,15,18,30,37.0,12.0,3.6,10.1,13.0,20.87,0.0
2018,4,15,18,45,18.5,6.0,3.55,9.9,6.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,8.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.85,7.75,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.55,7.3,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,16,5,15,7.5,2.0,1.2,6.2,2.0,0.0,0.0
2018,4,16,5,30,15.0,4.0,1.3,6.6,4.0,0.0,0.0
2018,4,16,5,45,111.5,18.5,1.45,6.95,28.0,17.63,0.0
2018,4,16,6,0,208.0,33.0,1.6,7.3,52.0,25.94,16.14
2018,4,16,6,15,293.5,43.5,1.75,7.55,89.5,33.36,24.31
2018,4,16,6,30,379.0,54.0,1.9,7.8,127.0,40.92,31.65
2018,4,16,6,45,230.5,70.5,2.1,8.0,119.0,51.33,41.35
2018,4,16,7,0,82.0,87.0,2.3,8.2,111.0,71.62,59.78
2018,4,16,7,15,61.0,99.5,2.45,8.3,119.5,89.29,70.39
2018,4,16,7,30,40.0,112.0,2.6,8.4,128.0,102.75,81.55
2018,4,16,7,45,204.0,128.5,2.7,8.55,226.0,140.01,105.48
2018,4,16,8,0,368.0,145.0,2.8,8.7,324.0,202.17,152.17
2018,4,16,8,15,236.5,166.5,2.95,8.85,286.0,210.77,165.65
2018,4,16,8,30,105.0,188.0,3.1,9.0,248.0,202.97,163.28
2018,4,16,8,45,55.0,166.5,3.25,9.2,198.0,173.91,140.21
2018,4,16,9,0,5.0,145.0,3.4,9.4,148.0,136.54,109.32
2018,4,16,9,15,22.0,189.0,3.6,9.5,204.5,185.21,149.34
2018,4,16,9,30,39.0,233.0,3.8,9.6,261.0,236.92,191.33
2018,4,16,9,45,24.0,190.0,3.95,9.75,207.5,191.7,154.06
2018,4,16,10,0,9.0,147.0,4.1,9.9,154.0,143.03,113.78
2018,4,16,10,15,10.0,152.5,4.2,9.9,160.5,149.45,119.01
2018,4,16,10,30,11.0,158.0,4.3,9.9,167.0,155.95,124.25
2018,4,16,10,45,223.0,242.5,4.4,9.9,435.5,415.94,339.09
2018,4,16,11,0,435.0,327.0,4.5,9.9,704.0,691.7,553.82
2018,4,16,11,15,302.0,378.0,4.55,9.95,641.5,639.14,509.13
2018,4,16,11,30,169.0,429.0,4.6,10.0,579.0,576.47,457.59
2018,4,16,11,45,203.0,408.5,4.65,10.05,590.0,595.72,473.94
2018,4,16,12,0,237.0,388.0,4.7,10.1,601.0,624.27,496.87
2018,4,16,12,15,171.5,412.5,4.7,10.1,566.5,584.71,464.55
2018,4,16,12,30,106.0,437.0,4.7,10.1,532.0,540.67,428.79
2018,4,16,12,45,155.0,428.5,4.7,10.15,565.5,596.01,472.94
2018,4,16,13,0,204.0,420.0,4.7,10.2,599.0,640.18,508.05
2018,4,16,13,15,219.0,409.0,4.75,10.1,597.5,647.01,514.41
2018,4,16,13,30,234.0,398.0,4.8,10.0,596.0,652.69,520.16
2018,4,16,13,45,232.5,384.0,4.85,9.95,575.5,637.4,509.57
2018,4,16,14,0,231.0,370.0,4.9,9.9,555.0,620.93,498.18
2018,4,16,14,15,420.5,286.5,4.9,9.75,606.5,739.83,596.0
2018,4,16,14,30,610.0,203.0,4.9,9.6,658.0,829.28,669.79
2018,4,16,14,45,590.5,208.5,4.9,9.5,630.0,804.81,651.78
2018,4,16,15,0,571.0,214.0,4.9,9.4,602.0,774.26,629.84
2018,4,16,15,15,363.5,241.0,4.9,9.4,482.0,592.77,486.91
2018,4,16,15,30,156.0,268.0,4.9,9.4,362.0,424.94,349.75
2018,4,16,15,45,242.5,233.0,4.85,9.05,365.5,464.0,385.65
2018,4,16,16,0,329.0,198.0,4.8,8.7,369.0,482.69,404.46
2018,4,16,16,15,411.5,164.0,4.7,8.45,355.0,503.37,423.95
2018,4,16,16,30,494.0,130.0,4.6,8.2,341.0,503.2,426.28
2018,4,16,16,45,535.5,105.0,4.5,8.0,306.0,482.33,410.07
2018,4,16,17,0,577.0,80.0,4.4,7.8,271.0,451.55,384.73
2018,4,16,17,15,553.5,69.5,4.1,7.5,226.0,396.34,336.66
2018,4,16,17,30,530.0,59.0,3.8,7.2,181.0,342.46,288.03
2018,4,16,17,45,457.5,49.5,3.45,6.85,135.0,270.33,222.58
2018,4,16,18,0,385.0,40.0,3.1,6.5,89.0,205.63,162.1
2018,4,16,18,15,247.0,27.5,2.95,6.35,53.5,122.79,80.42
2018,4,16,18,30,109.0,15.0,2.8,6.2,18.0,42.13,0.0
2018,4,16,18,45,54.5,7.5,2.6,6.0,9.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.55,4.9,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,17,5,15,17.5,3.0,1.6,5.1,3.0,0.0,0.0
2018,4,17,5,30,35.0,6.0,1.7,5.4,6.0,5.72,0.0
2018,4,17,5,45,169.5,20.5,1.75,5.7,34.5,16.44,0.0
2018,4,17,6,0,304.0,35.0,1.8,6.0,63.0,29.19,19.33
2018,4,17,6,15,417.0,44.5,1.85,6.35,110.5,35.14,26.1
2018,4,17,6,30,530.0,54.0,1.9,6.7,158.0,40.92,31.83
2018,4,17,6,45,599.5,61.0,1.9,7.05,212.5,44.23,35.03
2018,4,17,7,0,669.0,68.0,1.9,7.4,267.0,47.44,37.95
2018,4,17,7,15,715.5,72.5,1.85,7.85,323.0,82.74,46.33
2018,4,17,7,30,762.0,77.0,1.8,8.3,379.0,142.19,83.47
2018,4,17,7,45,794.5,81.0,1.8,8.75,434.5,200.02,129.6
2018,4,17,8,0,827.0,85.0,1.8,9.2,490.0,261.49,183.29
2018,4,17,8,15,850.5,87.5,1.8,9.7,542.5,322.39,238.06
2018,4,17,8,30,874.0,90.0,1.8,10.2,595.0,385.24,293.83
2018,4,17,8,45,891.0,92.5,1.85,10.7,643.0,450.1,349.86
2018,4,17,9,0,908.0,95.0,1.9,11.2,691.0,512.03,401.84
2018,4,17,9,15,921.5,96.5,1.85,11.6,734.0,571.49,449.87
2018,4,17,9,30,935.0,98.0,1.8,12.0,777.0,630.52,495.73
2018,4,17,9,45,946.0,99.0,1.8,12.45,814.5,686.82,538.12
2018,4,17,10,0,957.0,100.0,1.8,12.9,852.0,741.88,578.21
2018,4,17,10,15,963.0,101.5,1.8,13.2,881.5,792.32,612.64
2018,4,17,10,30,969.0,103.0,1.8,13.5,911.0,840.58,644.23
2018,4,17,10,45,972.5,104.0,1.75,13.8,932.5,883.95,671.47
2018,4,17,11,0,976.0,105.0,1.7,14.1,954.0,924.51,696.42
2018,4,17,11,15,978.0,106.5,1.75,14.3,968.0,961.28,720.1
2018,4,17,11,30,980.0,108.0,1.8,14.5,982.0,994.83,741.57
2018,4,17,11,45,979.0,109.5,1.8,14.7,987.0,1022.23,758.3
2018,4,17,12,0,978.0,111.0,1.8,14.9,992.0,1046.0,772.72
2018,4,17,12,15,946.0,126.0,1.85,15.0,976.5,1049.85,775.38
2018,4,17,12,30,914.0,141.0,1.9,15.1,961.0,1049.07,775.41
2018,4,17,12,45,774.5,204.0,1.95,15.25,893.0,1002.62,745.66
2018,4,17,13,0,635.0,267.0,2.0,15.4,825.0,936.53,701.96
2018,4,17,13,15,483.5,315.5,2.05,15.4,735.5,837.28,632.51
2018,4,17,13,30,332.0,364.0,2.1,15.4,646.0,727.14,553.66
2018,4,17,13,45,434.5,316.5,2.15,15.4,673.5,791.41,603.8
2018,4,17,14,0,537.0,269.0,2.2,15.4,701.0,839.64,641.12
2018,4,17,14,15,505.5,267.5,2.25,15.3,661.0,801.91,615.34
2018,4,17,14,30,474.0,266.0,2.3,15.2,621.0,762.9,589.14
2018,4,17,14,45,561.5,226.5,2.35,15.1,625.5,792.47,614.7
2018,4,17,15,0,649.0,187.0,2.4,15.0,630.0,820.9,638.16
2018,4,17,15,15,695.0,161.0,2.4,15.0,607.0,814.88,635.26
2018,4,17,15,30,741.0,135.0,2.4,15.0,584.0,802.72,628.46
2018,4,17,15,45,780.0,114.5,2.55,14.6,552.5,784.77,619.6
2018,4,17,16,0,819.0,94.0,2.7,14.2,521.0,758.03,604.2
2018,4,17,16,15,784.5,91.0,2.75,13.75,465.5,695.24,561.2
2018,4,17,16,30,750.0,88.0,2.8,13.3,410.0,636.1,519.31
2018,4,17,16,45,705.0,83.5,2.9,12.9,354.5,566.57,466.6
2018,4,17,17,0,660.0,79.0,3.0,12.5,299.0,499.47,413.74
2018,4,17,17,15,598.0,72.5,2.8,11.8,244.5,423.77,351.55
2018,4,17,17,30,536.0,66.0,2.6,11.1,190.0,353.13,291.24
2018,4,17,17,45,439.5,55.5,2.4,10.35,140.0,268.97,218.1
2018,4,17,18,0,343.0,45.0,2.2,9.6,90.0,194.75,151.89
2018,4,17,18,15,212.5,30.5,2.1,9.15,54.0,116.5,77.47
2018,4,17,18,30,82.0,16.0,2.0,8.7,18.0,36.22,0.0
2018,4,17,18,45,41.0,8.0,1.9,8.3,9.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.05,5.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.65,6.35,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.6,6.6,2.0,1.91,0.0
2018,4,18,5,45,0.0,8.5,0.55,6.85,8.5,7.87,0.0
2018,4,18,6,0,0.0,15.0,0.5,7.1,15.0,13.9,6.39
2018,4,18,6,15,0.0,23.0,0.5,7.55,23.0,21.33,13.67
2018,4,18,6,30,0.0,31.0,0.5,8.0,31.0,28.77,20.71
2018,4,18,6,45,6.5,54.0,0.5,8.4,56.0,50.17,40.34
2018,4,18,7,0,13.0,77.0,0.5,8.8,81.0,70.13,58.31
2018,4,18,7,15,14.5,99.5,0.6,9.25,104.5,90.4,72.19
2018,4,18,7,30,16.0,122.0,0.7,9.7,128.0,111.42,89.27
2018,4,18,7,45,30.0,158.5,0.75,10.15,172.5,142.73,114.24
2018,4,18,8,0,44.0,195.0,0.8,10.6,217.0,179.44,143.36
2018,4,18,8,15,67.0,224.5,0.85,10.85,261.5,215.63,171.64
2018,4,18,8,30,90.0,254.0,0.9,11.1,306.0,255.04,202.44
2018,4,18,8,45,75.5,264.5,0.95,11.3,310.5,266.39,211.41
2018,4,18,9,0,61.0,275.0,1.0,11.5,315.0,275.79,218.66
2018,4,18,9,15,172.5,296.5,0.95,11.75,420.0,357.99,282.43
2018,4,18,9,30,284.0,318.0,0.9,12.0,525.0,453.32,354.54
2018,4,18,9,45,468.5,276.0,0.9,12.25,637.0,550.63,428.12
2018,4,18,10,0,653.0,234.0,0.9,12.5,749.0,664.17,511.56
2018,4,18,10,15,564.5,276.0,1.05,12.8,732.5,672.25,515.95
2018,4,18,10,30,476.0,318.0,1.2,13.1,716.0,672.43,515.25
2018,4,18,10,45,407.0,360.0,1.35,13.35,706.5,680.04,519.71
2018,4,18,11,0,338.0,402.0,1.5,13.6,697.0,678.23,517.11
2018,4,18,11,15,397.0,391.5,1.7,13.85,743.0,735.38,559.82
2018,4,18,11,30,456.0,381.0,1.9,14.1,789.0,800.41,606.89
2018,4,18,11,45,340.0,412.0,2.15,14.35,717.0,734.19,558.62
2018,4,18,12,0,224.0,443.0,2.4,14.6,645.0,658.65,503.28
2018,4,18,12,15,180.0,448.0,2.6,14.65,610.0,629.15,482.19
2018,4,18,12,30,136.0,453.0,2.8,14.7,575.0,597.46,458.74
2018,4,18,12,45,172.0,447.0,2.95,14.75,599.5,631.97,485.92
2018,4,18,13,0,208.0,441.0,3.1,14.8,624.0,666.15,512.4
2018,4,18,13,15,145.5,422.5,3.2,14.7,549.5,587.5,454.08
2018,4,18,13,30,83.0,404.0,3.3,14.6,475.0,494.4,384.38
2018,4,18,13,45,66.5,380.0,3.4,14.55,435.5,453.89,354.58
2018,4,18,14,0,50.0,356.0,3.5,14.5,396.0,413.08,323.91
2018,4,18,14,15,50.0,338.0,3.6,14.35,377.0,394.83,310.99
2018,4,18,14,30,50.0,320.0,3.7,14.2,358.0,376.24,297.63
2018,4,18,14,45,57.5,307.0,3.75,14.0,348.5,369.91,294.01
2018,4,18,15,0,65.0,294.0,3.8,13.8,339.0,363.02,289.91
2018,4,18,15,15,80.0,281.0,3.8,13.8,332.5,362.15,290.57
2018,4,18,15,30,95.0,268.0,3.8,13.8,326.0,360.19,290.36
2018,4,18,15,45,80.0,242.5,3.9,13.25,288.5,318.18,258.06
2018,4,18,16,0,65.0,217.0,4.0,12.7,251.0,276.92,225.88
2018,4,18,16,15,72.5,191.5,3.95,12.25,226.0,253.05,207.89
2018,4,18,16,30,80.0,166.0,3.9,11.8,201.0,228.22,188.68
2018,4,18,16,45,183.0,143.5,3.85,11.4,209.0,276.2,231.34
2018,4,18,17,0,286.0,121.0,3.8,11.0,217.0,312.77,263.11
2018,4,18,17,15,257.5,102.5,3.45,10.35,177.5,262.32,220.23
2018,4,18,17,30,229.0,84.0,3.1,9.7,138.0,214.35,178.53
2018,4,18,17,45,175.5,65.5,2.8,9.05,100.5,158.35,129.11
2018,4,18,18,0,122.0,47.0,2.5,8.4,63.0,108.07,84.21
2018,4,18,18,15,73.0,29.5,2.3,7.9,38.0,65.46,43.42
2018,4,18,18,30,24.0,12.0,2.1,7.4,13.0,17.59,0.0
2018,4,18,18,45,12.0,6.0,1.95,6.9,6.5,0.0,0.0
2018,4,18,19,0,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.65,5.8,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.85,5.1,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,5.1,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,19,5,15,42.5,5.0,2.15,4.95,5.0,0.0,0.0
2018,4,19,5,30,85.0,10.0,2.2,5.1,10.0,9.53,0.0
2018,4,19,5,45,247.5,21.0,2.25,5.2,42.0,17.59,0.0
2018,4,19,6,0,410.0,32.0,2.3,5.3,74.0,25.72,16.84
2018,4,19,6,15,513.5,39.5,2.35,5.65,123.5,30.17,21.78
2018,4,19,6,30,617.0,47.0,2.4,6.0,173.0,37.79,29.1
2018,4,19,6,45,677.5,52.5,2.45,6.35,228.0,40.53,31.74
2018,4,19,7,0,738.0,58.0,2.5,6.7,283.0,43.23,34.18
2018,4,19,7,15,776.0,62.0,2.65,7.3,339.0,85.1,44.95
2018,4,19,7,30,814.0,66.0,2.8,7.9,395.0,142.58,81.3
2018,4,19,7,45,840.5,69.5,2.95,8.5,449.5,202.12,130.03
2018,4,19,8,0,867.0,73.0,3.1,9.1,504.0,268.92,189.27
2018,4,19,8,15,885.0,75.5,3.25,9.75,555.0,330.1,245.28
2018,4,19,8,30,903.0,78.0,3.4,10.4,606.0,392.44,301.67
2018,4,19,8,45,916.0,81.0,3.55,11.0,653.0,454.04,356.21
2018,4,19,9,0,929.0,84.0,3.7,11.6,700.0,515.71,409.06
2018,4,19,9,15,937.5,86.5,3.85,12.0,741.5,574.35,458.19
2018,4,19,9,30,946.0,89.0,4.0,12.4,783.0,632.01,505.02
2018,4,19,9,45,949.5,93.0,4.1,12.75,817.5,686.73,548.14
2018,4,19,10,0,953.0,97.0,4.2,13.1,852.0,739.51,588.69
2018,4,19,10,15,961.0,97.5,4.3,13.3,882.0,790.05,625.4
2018,4,19,10,30,969.0,98.0,4.4,13.5,912.0,838.57,659.78
2018,4,19,10,45,908.0,124.0,4.5,13.7,901.5,853.98,670.07
2018,4,19,11,0,847.0,150.0,4.6,13.9,891.0,866.66,678.7
2018,4,19,11,15,831.5,150.5,4.65,14.05,887.0,883.98,690.56
2018,4,19,11,30,816.0,151.0,4.7,14.2,883.0,897.45,699.7
2018,4,19,11,45,887.0,132.0,4.7,14.3,932.0,961.15,744.32
2018,4,19,12,0,958.0,113.0,4.7,14.4,981.0,1030.76,792.12
2018,4,19,12,15,969.0,108.0,4.75,14.45,984.0,1055.27,808.89
2018,4,19,12,30,980.0,103.0,4.8,14.5,987.0,1076.26,823.65
2018,4,19,12,45,973.5,104.5,4.85,14.55,974.0,1083.02,828.77
2018,4,19,13,0,967.0,106.0,4.9,14.6,961.0,1085.81,831.42
2018,4,19,13,15,963.0,105.0,4.95,14.6,941.5,1084.5,831.58
2018,4,19,13,30,959.0,104.0,5.0,14.6,922.0,1079.26,829.21
2018,4,19,13,45,954.5,102.0,5.05,14.55,895.5,1068.54,823.37
2018,4,19,14,0,950.0,100.0,5.1,14.5,869.0,1054.01,815.0
2018,4,19,14,15,942.0,98.5,5.05,14.4,835.0,1032.89,801.43
2018,4,19,14,30,934.0,97.0,5.0,14.3,801.0,1008.28,785.52
2018,4,19,14,45,923.0,95.0,5.0,14.2,760.5,976.97,765.32
2018,4,19,15,0,912.0,93.0,5.0,14.1,720.0,942.65,742.92
2018,4,19,15,15,897.5,91.0,5.0,14.1,674.0,902.46,715.87
2018,4,19,15,30,883.0,89.0,5.0,14.1,628.0,859.94,686.93
2018,4,19,15,45,862.0,86.5,4.85,13.75,577.5,815.76,656.49
2018,4,19,16,0,841.0,84.0,4.7,13.4,527.0,763.66,619.78
2018,4,19,16,15,812.0,80.5,4.5,13.1,472.5,703.51,576.05
2018,4,19,16,30,783.0,77.0,4.3,12.8,418.0,643.39,531.64
2018,4,19,16,45,742.5,74.0,4.1,12.55,363.0,576.88,479.02
2018,4,19,17,0,702.0,71.0,3.9,12.3,308.0,515.01,428.67
2018,4,19,17,15,643.0,65.0,3.5,11.65,253.0,439.54,365.92
2018,4,19,17,30,584.0,59.0,3.1,11.0,198.0,368.89,305.02
2018,4,19,17,45,490.5,51.0,2.65,10.4,147.5,286.39,232.56
2018,4,19,18,0,397.0,43.0,2.2,9.8,97.0,213.4,166.8
2018,4,19,18,15,258.5,30.5,2.05,9.35,59.5,131.61,90.85
2018,4,19,18,30,120.0,18.0,1.9,8.9,22.0,47.95,0.0
2018,4,19,18,45,60.0,9.0,1.8,8.4,11.0,0.0,0.0
2018,4,19,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.9,7.45,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.05,7.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.7,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,20,5,15,27.0,5.0,1.3,7.2,5.0,0.0,0.0
2018,4,20,5,30,54.0,10.0,1.4,7.6,10.0,9.53,0.0
2018,4,20,5,45,182.5,24.0,1.45,7.95,40.5,19.15,2.28
2018,4,20,6,0,311.0,38.0,1.5,8.3,71.0,31.31,21.62
2018,4,20,6,15,415.0,48.0,1.6,8.75,118.5,37.65,28.24
2018,4,20,6,30,519.0,58.0,1.7,9.2,166.0,43.74,34.13
2018,4,20,6,45,586.5,64.5,1.75,9.7,219.5,46.48,36.71
2018,4,20,7,0,654.0,71.0,1.8,10.2,273.0,49.15,39.05
2018,4,20,7,15,700.0,75.5,1.85,10.8,328.5,90.07,50.09
2018,4,20,7,30,746.0,80.0,1.9,11.4,384.0,148.81,88.15
2018,4,20,7,45,780.0,83.0,2.0,12.05,439.0,205.11,133.18
2018,4,20,8,0,814.0,86.0,2.1,12.7,494.0,265.21,185.27
2018,4,20,8,15,837.5,88.5,2.2,13.4,545.5,325.27,238.67
2018,4,20,8,30,861.0,91.0,2.3,14.1,597.0,387.27,293.02
2018,4,20,8,45,879.0,92.5,2.45,14.85,644.5,450.82,347.24
2018,4,20,9,0,897.0,94.0,2.6,15.6,692.0,511.48,397.59
2018,4,20,9,15,912.5,94.5,2.75,16.1,735.0,570.27,445.32
2018,4,20,9,30,928.0,95.0,2.9,16.6,778.0,628.83,491.39
2018,4,20,9,45,941.0,94.0,3.0,17.15,815.0,683.9,533.29
2018,4,20,10,0,954.0,93.0,3.1,17.7,852.0,737.9,573.22
2018,4,20,10,15,959.5,94.5,3.15,18.05,880.5,787.51,607.18
2018,4,20,10,30,965.0,96.0,3.2,18.4,909.0,834.91,638.86
2018,4,20,10,45,969.0,96.5,3.3,18.7,930.0,877.7,667.41
2018,4,20,11,0,973.0,97.0,3.4,19.0,951.0,917.72,693.89
2018,4,20,11,15,975.5,97.5,3.45,19.25,964.5,953.5,717.14
2018,4,20,11,30,978.0,98.0,3.5,19.5,978.0,986.07,738.14
2018,4,20,11,45,978.5,98.0,3.5,19.7,983.0,1012.94,755.07
2018,4,20,12,0,979.0,98.0,3.5,19.9,988.0,1036.23,769.64
2018,4,20,12,15,978.0,97.5,3.55,20.0,984.5,1053.87,781.23
2018,4,20,12,30,977.0,97.0,3.6,20.1,981.0,1067.7,790.45
2018,4,20,12,45,974.5,97.0,3.65,20.25,969.5,1076.68,796.49
2018,4,20,13,0,972.0,97.0,3.7,20.4,958.0,1081.74,800.11
2018,4,20,13,15,968.0,96.0,3.75,20.35,938.5,1080.28,800.23
2018,4,20,13,30,964.0,95.0,3.8,20.3,919.0,1074.87,797.95
2018,4,20,13,45,958.0,94.5,3.85,20.3,892.5,1064.14,792.14
2018,4,20,14,0,952.0,94.0,3.9,20.3,866.0,1049.63,783.97
2018,4,20,14,15,943.5,92.5,3.9,20.2,832.0,1027.89,771.02
2018,4,20,14,30,935.0,91.0,3.9,20.1,798.0,1002.68,755.81
2018,4,20,14,45,924.0,89.5,3.9,19.95,757.5,971.83,736.92
2018,4,20,15,0,913.0,88.0,3.9,19.8,717.0,937.99,715.93
2018,4,20,15,15,898.5,86.0,3.9,19.8,671.5,897.71,689.93
2018,4,20,15,30,884.0,84.0,3.9,19.8,626.0,855.1,662.09
2018,4,20,15,45,864.5,81.5,3.8,19.3,576.0,805.8,629.91
2018,4,20,16,0,845.0,79.0,3.7,18.8,526.0,760.9,600.46
2018,4,20,16,15,819.0,75.5,3.5,18.3,472.5,702.81,560.31
2018,4,20,16,30,793.0,72.0,3.3,17.8,419.0,644.5,519.24
2018,4,20,16,45,756.5,68.5,3.15,17.35,364.5,579.6,470.36
2018,4,20,17,0,720.0,65.0,3.0,16.9,310.0,516.21,420.64
2018,4,20,17,15,666.5,59.5,2.65,16.0,255.5,443.23,361.68
2018,4,20,17,30,613.0,54.0,2.3,15.1,201.0,377.2,305.98
2018,4,20,17,45,529.5,46.5,1.95,14.2,151.0,298.16,237.96
2018,4,20,18,0,446.0,39.0,1.6,13.3,101.0,227.72,175.31
2018,4,20,18,15,306.5,28.0,1.55,12.75,62.0,145.22,100.11
2018,4,20,18,30,167.0,17.0,1.5,12.2,23.0,59.13,0.0
2018,4,20,18,45,83.5,8.5,1.45,11.6,11.5,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,21,5,15,36.5,5.0,1.05,7.2,5.5,0.0,0.0
2018,4,21,5,30,73.0,10.0,1.0,7.8,11.0,9.53,0.0
2018,4,21,5,45,211.5,22.5,1.0,8.4,42.5,18.62,4.34
2018,4,21,6,0,350.0,35.0,1.0,9.0,74.0,28.09,18.92
2018,4,21,6,15,447.5,44.0,1.05,9.65,121.5,33.72,24.7
2018,4,21,6,30,545.0,53.0,1.1,10.3,169.0,39.14,29.87
2018,4,21,6,45,607.0,59.5,1.1,10.95,222.5,42.15,32.65
2018,4,21,7,0,669.0,66.0,1.1,11.6,276.0,45.03,35.15
2018,4,21,7,15,711.0,70.5,1.1,12.4,330.5,92.7,50.96
2018,4,21,7,30,753.0,75.0,1.1,13.2,385.0,147.14,85.53
2018,4,21,7,45,783.5,78.5,1.1,14.0,439.0,203.69,130.56
2018,4,21,8,0,814.0,82.0,1.1,14.8,493.0,263.59,181.78
2018,4,21,8,15,835.0,85.0,1.2,15.65,543.5,323.27,233.93
2018,4,21,8,30,856.0,88.0,1.3,16.5,594.0,388.21,289.28
2018,4,21,8,45,872.0,90.0,1.35,17.4,640.5,447.47,338.6
2018,4,21,9,0,888.0,92.0,1.4,18.3,687.0,507.15,386.41
2018,4,21,9,15,902.0,93.0,1.45,18.9,729.0,565.02,431.56
2018,4,21,9,30,916.0,94.0,1.5,19.5,771.0,622.54,474.83
2018,4,21,9,45,927.5,94.0,1.5,20.1,807.5,676.91,514.05
2018,4,21,10,0,939.0,94.0,1.5,20.7,844.0,730.11,551.1
2018,4,21,10,15,945.5,95.0,1.5,21.1,872.5,779.22,582.74
2018,4,21,10,30,952.0,96.0,1.5,21.5,901.0,826.22,612.17
2018,4,21,10,45,956.0,96.5,1.5,21.9,921.5,868.41,637.97
2018,4,21,11,0,960.0,97.0,1.5,22.3,942.0,907.87,661.69
2018,4,21,11,15,962.0,98.0,1.45,22.55,955.5,943.19,682.2
2018,4,21,11,30,964.0,99.0,1.4,22.8,969.0,975.34,700.47
2018,4,21,11,45,965.0,99.0,1.4,23.1,974.5,1002.24,715.93
2018,4,21,12,0,966.0,99.0,1.4,23.4,980.0,1025.64,729.23
2018,4,21,12,15,965.5,99.0,1.35,23.55,977.0,1043.98,739.01
2018,4,21,12,30,965.0,99.0,1.3,23.7,974.0,1058.59,746.56
2018,4,21,12,45,963.0,98.0,1.25,23.8,962.5,1066.85,750.47
2018,4,21,13,0,961.0,97.0,1.2,23.9,951.0,1071.21,752.17
2018,4,21,13,15,956.5,96.5,1.15,23.95,931.5,1069.7,750.62
2018,4,21,13,30,952.0,96.0,1.1,24.0,912.0,1064.31,746.92
2018,4,21,13,45,945.5,95.0,1.05,24.0,885.0,1052.56,739.68
2018,4,21,14,0,939.0,94.0,1.0,24.0,858.0,1037.08,730.37
2018,4,21,14,15,917.5,99.5,1.1,23.9,821.0,1010.66,717.71
2018,4,21,14,30,896.0,105.0,1.2,23.8,784.0,981.35,703.13
2018,4,21,14,45,863.5,111.5,1.25,23.7,738.5,940.27,680.0
2018,4,21,15,0,831.0,118.0,1.3,23.6,693.0,905.24,660.53
2018,4,21,15,15,848.0,102.5,1.3,23.6,656.0,879.43,645.82
2018,4,21,15,30,865.0,87.0,1.3,23.6,619.0,842.6,623.66
2018,4,21,15,45,847.5,83.5,1.55,23.1,570.0,794.43,597.67
2018,4,21,16,0,830.0,80.0,1.8,22.6,521.0,750.57,573.33
2018,4,21,16,15,803.0,77.5,1.8,22.05,468.5,693.56,536.69
2018,4,21,16,30,776.0,75.0,1.8,21.5,416.0,636.44,499.03
2018,4,21,16,45,739.0,70.5,1.8,20.95,361.5,570.83,451.95
2018,4,21,17,0,702.0,66.0,1.8,20.4,307.0,506.82,404.04
2018,4,21,17,15,648.5,61.0,1.7,19.35,253.5,437.85,350.41
2018,4,21,17,30,595.0,56.0,1.6,18.3,200.0,370.91,296.02
2018,4,21,17,45,513.0,48.0,1.5,17.25,150.5,292.87,230.68
2018,4,21,18,0,431.0,40.0,1.4,16.2,101.0,223.27,170.19
2018,4,21,18,15,296.0,28.5,1.4,15.6,62.5,142.42,98.18
2018,4,21,18,30,161.0,17.0,1.4,15.0,24.0,57.66,0.0
2018,4,21,18,45,80.5,8.5,1.35,14.45,12.0,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,0.55,11.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,22,5,15,44.5,5.5,0.6,12.95,6.0,0.0,0.0
2018,4,22,5,30,89.0,11.0,0.6,13.3,12.0,10.48,0.0
2018,4,22,5,45,242.0,23.0,0.6,13.65,46.0,18.91,5.94
2018,4,22,6,0,395.0,35.0,0.6,14.0,80.0,27.89,18.45
2018,4,22,6,15,491.0,42.5,0.7,14.45,128.5,32.23,22.91
2018,4,22,6,30,587.0,50.0,0.8,14.9,177.0,36.46,26.94
2018,4,22,6,45,647.0,55.5,0.85,15.35,231.0,42.58,32.44
2018,4,22,7,0,707.0,61.0,0.9,15.8,285.0,45.17,34.65
2018,4,22,7,15,746.5,65.0,0.95,16.45,340.0,91.88,47.63
2018,4,22,7,30,786.0,69.0,1.0,17.1,395.0,147.82,83.2
2018,4,22,7,45,814.5,72.5,1.05,17.7,449.5,206.0,129.36
2018,4,22,8,0,843.0,76.0,1.1,18.3,504.0,267.23,181.45
2018,4,22,8,15,864.0,79.0,1.15,19.0,556.0,332.7,237.57
2018,4,22,8,30,885.0,82.0,1.2,19.7,608.0,395.21,290.44
2018,4,22,8,45,900.5,83.5,1.25,20.4,655.0,455.35,340.06
2018,4,22,9,0,916.0,85.0,1.3,21.1,702.0,515.8,388.11
2018,4,22,9,15,928.0,87.0,1.3,21.5,744.5,574.89,433.54
2018,4,22,9,30,940.0,89.0,1.3,21.9,787.0,633.4,476.81
2018,4,22,9,45,950.5,90.0,1.35,22.3,824.0,689.15,517.06
2018,4,22,10,0,961.0,91.0,1.4,22.7,861.0,743.6,555.19
2018,4,22,10,15,967.5,92.5,1.4,23.0,890.5,794.06,587.2
2018,4,22,10,30,974.0,94.0,1.4,23.3,920.0,842.37,617.21
2018,4,22,10,45,978.0,95.0,1.45,23.55,941.5,885.8,644.36
2018,4,22,11,0,982.0,96.0,1.5,23.8,963.0,926.46,669.51
2018,4,22,11,15,984.0,96.5,1.55,23.95,976.5,961.9,691.47
2018,4,22,11,30,986.0,97.0,1.6,24.1,990.0,994.1,711.34
2018,4,22,11,45,986.0,98.0,1.6,24.25,995.0,1021.55,727.51
2018,4,22,12,0,986.0,99.0,1.6,24.4,1000.0,1045.39,741.46
2018,4,22,12,15,984.0,100.0,1.7,24.45,997.0,1063.61,753.84
2018,4,22,12,30,982.0,101.0,1.8,24.5,994.0,1077.99,764.0
2018,4,22,12,45,978.0,101.5,1.85,24.55,982.0,1085.97,769.64
2018,4,22,13,0,974.0,102.0,1.9,24.6,970.0,1090.01,773.04
2018,4,22,13,15,969.0,102.0,1.95,24.5,950.5,1088.56,773.69
2018,4,22,13,30,964.0,102.0,2.0,24.4,931.0,1083.21,772.09
2018,4,22,13,45,957.0,101.5,2.05,24.35,903.5,1071.45,766.51
2018,4,22,14,0,950.0,101.0,2.1,24.3,876.0,1055.95,758.71
2018,4,22,14,15,936.5,101.5,2.15,24.1,840.0,1031.59,745.82
2018,4,22,14,30,923.0,102.0,2.2,23.9,804.0,1003.99,730.86
2018,4,22,14,45,916.5,99.0,2.25,23.75,765.5,975.96,715.42
2018,4,22,15,0,910.0,96.0,2.3,23.6,727.0,944.73,697.75
2018,4,22,15,15,895.5,93.5,2.3,23.6,681.0,903.99,672.74
2018,4,22,15,30,881.0,91.0,2.3,23.6,635.0,860.94,646.0
2018,4,22,15,45,860.0,88.5,2.3,23.0,584.0,816.79,619.63
2018,4,22,16,0,839.0,86.0,2.3,22.4,533.0,764.75,587.19
2018,4,22,16,15,814.5,82.0,2.2,21.85,480.0,707.4,549.48
2018,4,22,16,30,790.0,78.0,2.1,21.3,427.0,649.7,510.67
2018,4,22,16,45,754.0,73.5,2.05,20.8,372.0,584.04,463.07
2018,4,22,17,0,718.0,69.0,2.0,20.3,317.0,519.84,414.67
2018,4,22,17,15,634.0,66.0,1.8,19.25,257.5,436.09,349.29
2018,4,22,17,30,550.0,63.0,1.6,18.2,198.0,357.15,285.41
2018,4,22,17,45,453.0,53.0,1.45,17.2,146.0,272.68,215.2
2018,4,22,18,0,356.0,43.0,1.3,16.2,94.0,198.44,151.66
2018,4,22,18,15,254.0,31.0,1.25,15.55,60.0,131.57,91.67
2018,4,22,18,30,152.0,19.0,1.2,14.9,26.0,67.2,0.0
2018,4,22,18,45,76.0,9.5,1.2,14.3,13.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.65,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.45,10.9,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.65,10.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,23,5,15,41.5,6.5,0.7,11.25,7.5,0.0,0.0
2018,4,23,5,30,83.0,13.0,0.7,11.7,15.0,12.39,0.0
2018,4,23,5,45,218.0,26.5,0.7,12.15,48.5,22.21,9.43
2018,4,23,6,0,353.0,40.0,0.7,12.6,82.0,32.48,22.63
2018,4,23,6,15,449.0,50.0,0.85,13.25,131.0,38.79,28.88
2018,4,23,6,30,545.0,60.0,1.0,13.9,180.0,44.84,34.52
2018,4,23,6,45,605.0,67.0,1.1,14.55,233.5,47.95,37.32
2018,4,23,7,0,665.0,74.0,1.2,15.2,287.0,50.94,39.84
2018,4,23,7,15,705.0,79.5,1.3,15.95,342.0,98.88,54.32
2018,4,23,7,30,745.0,85.0,1.4,16.7,397.0,154.07,90.18
2018,4,23,7,45,773.0,89.5,1.5,17.4,450.5,214.91,138.73
2018,4,23,8,0,801.0,94.0,1.6,18.1,504.0,274.48,189.39
2018,4,23,8,15,821.5,98.5,1.65,18.7,555.0,334.58,241.37
2018,4,23,8,30,842.0,103.0,1.7,19.3,606.0,396.31,293.8
2018,4,23,8,45,856.5,106.5,1.8,19.85,652.5,455.99,343.5
2018,4,23,9,0,871.0,110.0,1.9,20.4,699.0,516.05,391.87
2018,4,23,9,15,887.5,110.0,1.9,20.75,741.5,575.74,438.25
2018,4,23,9,30,904.0,110.0,1.9,21.1,784.0,633.11,481.42
2018,4,23,9,45,919.5,108.5,1.9,21.45,821.5,688.08,521.52
2018,4,23,10,0,935.0,107.0,1.9,21.8,859.0,742.25,559.83
2018,4,23,10,15,917.5,121.5,1.9,22.1,880.5,786.3,588.62
2018,4,23,10,30,900.0,136.0,1.9,22.4,902.0,826.32,613.83
2018,4,23,10,45,925.0,125.5,1.9,22.65,929.5,873.32,643.52
2018,4,23,11,0,950.0,115.0,1.9,22.9,957.0,918.94,671.83
2018,4,23,11,15,951.5,116.0,1.85,23.05,969.5,953.49,692.33
2018,4,23,11,30,953.0,117.0,1.8,23.2,982.0,984.88,710.7
2018,4,23,11,45,953.5,117.5,1.75,23.3,987.0,1011.56,726.09
2018,4,23,12,0,954.0,118.0,1.7,23.4,992.0,1034.78,739.27
2018,4,23,12,15,953.0,117.5,1.7,23.45,988.5,1051.98,749.59
2018,4,23,12,30,952.0,117.0,1.7,23.5,985.0,1065.47,757.77
2018,4,23,12,45,930.0,128.5,1.7,23.55,968.0,1066.63,758.46
2018,4,23,13,0,908.0,140.0,1.7,23.6,951.0,1063.84,756.98
2018,4,23,13,15,923.5,127.5,1.75,23.55,937.5,1070.18,762.42
2018,4,23,13,30,939.0,115.0,1.8,23.5,924.0,1072.4,765.32
2018,4,23,13,45,934.0,113.0,1.8,23.45,897.5,1061.25,759.33
2018,4,23,14,0,929.0,111.0,1.8,23.4,871.0,1046.38,751.29
2018,4,23,14,15,901.0,117.5,1.9,23.2,830.5,1014.79,734.56
2018,4,23,14,30,873.0,124.0,2.0,23.0,790.0,988.98,721.47
2018,4,23,14,45,851.0,124.5,2.05,22.85,746.0,951.36,699.71
2018,4,23,15,0,829.0,125.0,2.1,22.7,702.0,911.41,676.24
2018,4,23,15,15,823.0,116.5,2.1,22.7,658.0,873.52,652.98
2018,4,23,15,30,817.0,108.0,2.1,22.7,614.0,832.9,627.62
2018,4,23,15,45,812.5,99.0,2.25,22.0,568.5,790.4,603.46
2018,4,23,16,0,808.0,90.0,2.4,21.3,523.0,745.45,576.78
2018,4,23,16,15,785.5,85.5,2.4,20.7,471.5,690.27,540.77
2018,4,23,16,30,763.0,81.0,2.4,20.1,420.0,634.64,503.4
2018,4,23,16,45,727.5,76.5,2.45,19.5,366.5,570.55,456.78
