Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,485.25,384.6
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,427.0,339.14
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,363.6,288.21
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,304.37,239.1
2018,7,1,18,15,423.0,63.0,2.8,20.85,157.5,239.55,184.58
2018,7,1,18,30,354.0,53.0,2.7,20.2,112.0,180.49,134.01
2018,7,1,18,45,260.5,40.0,2.55,19.55,75.5,121.58,84.34
2018,7,1,19,0,167.0,27.0,2.4,18.9,39.0,70.85,37.73
2018,7,1,19,15,88.0,14.5,2.35,18.5,20.5,27.04,0.0
2018,7,1,19,30,9.0,2.0,2.3,18.1,2.0,0.0,0.0
2018,7,1,19,45,4.5,1.0,2.25,17.65,1.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,7,2,4,45,21.5,4.0,1.0,13.7,4.5,0.0,0.0
2018,7,2,5,0,43.0,8.0,1.1,13.9,9.0,7.63,0.0
2018,7,2,5,15,140.5,22.5,1.15,14.35,35.5,17.8,3.67
2018,7,2,5,30,238.0,37.0,1.2,14.8,62.0,28.85,18.92
2018,7,2,5,45,324.0,48.5,1.2,15.25,102.5,37.05,26.91
2018,7,2,6,0,410.0,60.0,1.2,15.7,143.0,45.81,35.01
2018,7,2,6,15,472.5,69.0,1.25,16.45,190.0,50.69,39.41
2018,7,2,6,30,535.0,78.0,1.3,17.2,237.0,55.3,43.36
2018,7,2,6,45,581.5,84.5,1.3,17.9,287.5,57.54,45.1
2018,7,2,7,0,628.0,91.0,1.3,18.6,338.0,81.27,49.14
2018,7,2,7,15,662.5,96.0,1.35,19.35,389.0,127.0,72.82
2018,7,2,7,30,697.0,101.0,1.4,20.1,440.0,176.86,108.44
2018,7,2,7,45,724.0,105.0,1.4,20.85,490.5,228.31,150.02
2018,7,2,8,0,751.0,109.0,1.4,21.6,541.0,286.86,198.75
2018,7,2,8,15,771.5,112.5,1.5,22.2,589.0,340.88,244.46
2018,7,2,8,30,792.0,116.0,1.6,22.8,637.0,396.59,290.73
2018,7,2,8,45,808.0,119.0,1.7,23.4,681.5,451.34,335.17
2018,7,2,9,0,824.0,122.0,1.8,24.0,726.0,506.77,378.75
2018,7,2,9,15,837.0,123.5,1.85,24.45,765.5,559.69,419.23
2018,7,2,9,30,850.0,125.0,1.9,24.9,805.0,614.07,459.43
2018,7,2,9,45,860.0,126.5,2.0,25.35,839.5,663.78,495.51
2018,7,2,10,0,870.0,128.0,2.1,25.8,874.0,712.48,529.97
2018,7,2,10,15,876.5,130.0,2.15,26.25,902.0,757.87,560.53
2018,7,2,10,30,883.0,132.0,2.2,26.7,930.0,801.53,588.18
2018,7,2,10,45,887.5,133.5,2.25,27.1,951.5,841.21,613.0
2018,7,2,11,0,892.0,135.0,2.3,27.5,973.0,878.64,636.12
2018,7,2,11,15,894.5,136.0,2.4,27.7,986.5,911.46,657.04
2018,7,2,11,30,897.0,137.0,2.5,27.9,1000.0,941.62,676.21
2018,7,2,11,45,898.0,138.0,2.55,28.15,1006.5,967.63,692.13
2018,7,2,12,0,899.0,139.0,2.6,28.4,1013.0,990.7,706.21
2018,7,2,12,15,897.0,140.0,2.7,28.45,1011.0,1007.88,717.63
2018,7,2,12,30,895.0,141.0,2.8,28.5,1009.0,1021.86,727.17
2018,7,2,12,45,891.0,142.0,2.9,28.6,999.5,1030.6,733.37
2018,7,2,13,0,887.0,143.0,3.0,28.7,990.0,1035.97,737.58
2018,7,2,13,15,882.0,143.0,3.05,28.6,973.5,1035.97,738.68
2018,7,2,13,30,877.0,143.0,3.1,28.5,957.0,1032.57,737.79
2018,7,2,13,45,869.0,143.0,3.2,28.4,932.5,1022.8,733.37
2018,7,2,14,0,861.0,143.0,3.3,28.3,908.0,1009.77,726.95
2018,7,2,14,15,851.5,142.0,3.35,28.1,877.5,991.1,716.85
2018,7,2,14,30,842.0,141.0,3.4,27.9,847.0,977.94,710.4
2018,7,2,14,45,829.0,139.5,3.45,27.65,810.0,949.34,693.94
2018,7,2,15,0,816.0,138.0,3.5,27.4,773.0,918.16,675.76
2018,7,2,15,15,802.5,135.5,3.5,27.4,732.0,883.09,653.88
2018,7,2,15,30,789.0,133.0,3.5,27.4,691.0,845.89,630.42
2018,7,2,15,45,769.0,130.5,3.55,26.65,645.0,801.35,603.73
2018,7,2,16,0,749.0,128.0,3.6,25.9,599.0,758.85,577.96
2018,7,2,16,15,723.5,124.5,3.6,25.4,550.0,706.91,544.14
2018,7,2,16,30,698.0,121.0,3.6,24.9,501.0,654.82,508.75
2018,7,2,16,45,666.5,116.0,3.55,24.35,450.0,597.15,467.68
2018,7,2,17,0,635.0,111.0,3.5,23.8,399.0,540.53,426.23
2018,7,2,17,15,595.5,104.0,3.45,23.1,348.0,478.42,379.56
2018,7,2,17,30,556.0,97.0,3.4,22.4,297.0,418.83,333.33
2018,7,2,17,45,503.0,88.0,3.3,21.7,247.5,353.48,281.01
2018,7,2,18,0,450.0,79.0,3.2,21.0,198.0,290.29,228.92
2018,7,2,18,15,382.0,67.0,3.1,20.25,153.0,226.65,175.4
2018,7,2,18,30,314.0,55.0,3.0,19.5,108.0,170.23,127.08
2018,7,2,18,45,228.0,40.5,2.85,18.75,72.0,113.8,79.41
2018,7,2,19,0,142.0,26.0,2.7,18.0,36.0,64.59,34.29
2018,7,2,19,15,75.0,13.5,2.65,17.6,18.5,24.16,0.0
2018,7,2,19,30,8.0,1.0,2.6,17.2,1.0,0.0,0.0
2018,7,2,19,45,4.0,0.5,2.5,16.75,0.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,7,3,4,45,19.5,3.5,2.15,12.2,4.0,0.0,0.0
2018,7,3,5,0,39.0,7.0,2.3,12.3,8.0,6.67,0.0
2018,7,3,5,15,132.0,21.5,2.4,12.7,34.0,17.0,2.67
2018,7,3,5,30,225.0,36.0,2.5,13.1,60.0,28.06,18.31
2018,7,3,5,45,312.5,49.0,2.65,13.5,101.0,37.47,27.43
2018,7,3,6,0,400.0,62.0,2.8,13.9,142.0,46.5,35.84
2018,7,3,6,15,465.5,71.5,2.8,14.4,190.0,53.0,41.77
2018,7,3,6,30,531.0,81.0,2.8,14.9,238.0,57.94,46.11
2018,7,3,6,45,581.5,87.0,2.85,15.4,289.5,59.65,47.44
2018,7,3,7,0,632.0,93.0,2.9,15.9,341.0,82.24,50.85
2018,7,3,7,15,669.0,97.5,2.95,16.45,393.0,128.02,74.52
2018,7,3,7,30,706.0,102.0,3.0,17.0,445.0,178.22,110.86
2018,7,3,7,45,735.5,105.5,3.0,17.55,496.5,230.31,153.81
2018,7,3,8,0,765.0,109.0,3.0,18.1,548.0,289.79,204.61
2018,7,3,8,15,787.5,111.0,3.1,18.65,596.5,343.97,251.77
2018,7,3,8,30,810.0,113.0,3.2,19.2,645.0,400.04,299.78
2018,7,3,8,45,829.5,114.0,3.25,19.7,691.0,455.55,346.3
2018,7,3,9,0,849.0,115.0,3.3,20.2,737.0,512.06,392.24
2018,7,3,9,15,864.5,116.0,3.4,20.65,778.5,569.66,437.75
2018,7,3,9,30,880.0,117.0,3.5,21.1,820.0,624.13,479.72
2018,7,3,9,45,893.5,116.0,3.6,21.55,856.0,675.28,518.2
2018,7,3,10,0,907.0,115.0,3.7,22.0,892.0,725.64,555.14
2018,7,3,10,15,914.5,115.0,3.8,22.25,920.0,771.52,587.35
2018,7,3,10,30,922.0,115.0,3.9,22.5,948.0,815.63,617.11
2018,7,3,10,45,928.0,115.0,4.0,22.8,970.0,856.57,644.3
2018,7,3,11,0,934.0,115.0,4.1,23.1,992.0,895.22,669.73
2018,7,3,11,15,938.0,114.5,4.15,23.2,1006.0,929.21,692.13
2018,7,3,11,30,942.0,114.0,4.2,23.3,1020.0,960.46,712.63
2018,7,3,11,45,945.0,113.5,4.3,23.35,1027.0,987.91,730.99
2018,7,3,12,0,948.0,113.0,4.4,23.4,1034.0,1012.32,747.37
2018,7,3,12,15,947.5,113.5,4.4,23.4,1033.0,1031.18,759.69
2018,7,3,12,30,947.0,114.0,4.4,23.4,1032.0,1046.68,769.9
2018,7,3,12,45,945.5,113.0,4.4,23.4,1023.0,1056.27,776.31
2018,7,3,13,0,944.0,112.0,4.4,23.4,1014.0,1062.29,780.53
2018,7,3,13,15,942.0,111.5,4.4,23.3,998.5,1064.71,782.83
2018,7,3,13,30,940.0,111.0,4.4,23.2,983.0,1063.51,782.9
2018,7,3,13,45,936.5,109.0,4.35,23.15,959.5,1055.64,778.25
2018,7,3,14,0,933.0,107.0,4.3,23.1,936.0,1044.19,771.4
2018,7,3,14,15,928.0,105.0,4.25,23.0,906.5,1027.75,761.51
2018,7,3,14,30,923.0,103.0,4.2,22.9,877.0,1007.92,749.47
2018,7,3,14,45,916.5,100.5,4.15,22.75,841.5,982.85,734.12
2018,7,3,15,0,910.0,98.0,4.1,22.6,806.0,954.71,716.73
2018,7,3,15,15,899.0,96.5,4.1,22.6,764.5,920.69,695.15
2018,7,3,15,30,888.0,95.0,4.1,22.6,723.0,884.2,671.78
2018,7,3,15,45,876.0,91.5,4.0,22.15,677.5,842.38,645.17
2018,7,3,16,0,864.0,88.0,3.9,21.7,632.0,798.57,616.87
2018,7,3,16,15,847.5,85.0,3.85,21.4,583.0,750.15,584.73
2018,7,3,16,30,831.0,82.0,3.8,21.1,534.0,705.23,554.67
2018,7,3,16,45,808.5,78.0,3.7,20.75,482.5,649.24,515.57
2018,7,3,17,0,786.0,74.0,3.6,20.4,431.0,593.21,473.78
2018,7,3,17,15,753.5,70.5,3.5,19.95,378.5,532.18,426.95
2018,7,3,17,30,721.0,67.0,3.4,19.5,326.0,472.69,379.77
2018,7,3,17,45,675.0,62.0,3.35,19.0,274.5,406.88,326.14
2018,7,3,18,0,629.0,57.0,3.3,18.5,223.0,346.34,274.84
2018,7,3,18,15,558.0,51.0,3.2,17.9,174.5,277.91,215.98
2018,7,3,18,30,487.0,45.0,3.1,17.3,126.0,216.62,161.94
2018,7,3,18,45,374.5,36.0,3.0,16.65,86.0,148.73,103.67
2018,7,3,19,0,262.0,27.0,2.9,16.0,46.0,90.78,48.56
2018,7,3,19,15,139.5,14.5,2.9,15.55,24.0,34.88,0.0
2018,7,3,19,30,17.0,2.0,2.9,15.1,2.0,0.0,0.0
2018,7,3,19,45,8.5,1.0,2.9,14.65,1.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,7,4,4,45,29.0,4.5,2.1,11.65,5.0,0.0,0.0
2018,7,4,5,0,58.0,9.0,2.2,11.8,10.0,8.58,0.0
2018,7,4,5,15,187.0,22.0,2.25,12.15,39.0,18.26,2.52
2018,7,4,5,30,316.0,35.0,2.3,12.5,68.0,28.49,18.68
2018,7,4,5,45,395.0,44.0,2.35,12.9,107.5,34.25,24.65
2018,7,4,6,0,474.0,53.0,2.4,13.3,147.0,39.75,29.92
2018,7,4,6,15,402.5,74.5,2.45,13.85,170.5,54.61,43.31
2018,7,4,6,30,331.0,96.0,2.5,14.4,194.0,68.74,55.78
2018,7,4,6,45,401.0,105.5,2.5,14.95,246.5,73.74,59.97
2018,7,4,7,0,471.0,115.0,2.5,15.5,299.0,94.31,64.63
2018,7,4,7,15,599.0,104.0,2.45,16.05,372.0,126.21,76.03
2018,7,4,7,30,727.0,93.0,2.4,16.6,445.0,173.41,106.1
2018,7,4,7,45,780.5,89.0,2.4,17.15,504.0,229.45,151.35
2018,7,4,8,0,834.0,85.0,2.4,17.7,563.0,286.74,199.95
2018,7,4,8,15,851.0,88.0,2.45,18.25,611.5,348.77,253.76
2018,7,4,8,30,868.0,91.0,2.5,18.8,660.0,406.61,303.41
2018,7,4,8,45,881.5,92.0,2.5,19.3,704.0,462.1,349.99
2018,7,4,9,0,895.0,93.0,2.5,19.8,748.0,517.78,395.18
2018,7,4,9,15,905.0,94.5,2.5,20.3,787.5,571.98,437.73
2018,7,4,9,30,915.0,96.0,2.5,20.8,827.0,625.54,478.35
2018,7,4,9,45,923.0,97.0,2.55,21.3,861.0,676.5,516.02
2018,7,4,10,0,931.0,98.0,2.6,21.8,895.0,726.15,551.66
2018,7,4,10,15,937.5,98.5,2.65,22.2,923.0,772.71,582.77
2018,7,4,10,30,944.0,99.0,2.7,22.6,951.0,817.38,611.81
2018,7,4,10,45,948.0,99.0,2.7,23.0,971.5,857.47,637.09
2018,7,4,11,0,952.0,99.0,2.7,23.4,992.0,895.08,660.43
2018,7,4,11,15,955.0,99.0,2.75,23.7,1006.0,929.17,681.88
2018,7,4,11,30,958.0,99.0,2.8,24.0,1020.0,960.41,701.37
2018,7,4,11,45,959.5,99.0,2.85,24.3,1026.5,987.28,717.95
2018,7,4,12,0,961.0,99.0,2.9,24.6,1033.0,1010.99,732.51
2018,7,4,12,15,961.5,98.0,2.95,24.75,1031.5,1029.49,744.18
2018,7,4,12,30,962.0,97.0,3.0,24.9,1030.0,1044.57,753.78
2018,7,4,12,45,962.0,95.5,3.0,25.1,1021.5,1055.15,760.01
2018,7,4,13,0,962.0,94.0,3.0,25.3,1013.0,1062.11,764.07
2018,7,4,13,15,960.0,93.5,3.05,25.35,997.5,1064.43,766.23
2018,7,4,13,30,958.0,93.0,3.1,25.4,982.0,1063.06,766.2
2018,7,4,13,45,954.5,92.0,3.1,25.45,959.0,1056.0,762.24
2018,7,4,14,0,951.0,91.0,3.1,25.5,936.0,1045.32,756.11
2018,7,4,14,15,945.5,89.5,3.1,25.45,906.0,1028.58,746.51
2018,7,4,14,30,940.0,88.0,3.1,25.4,876.0,1008.41,734.8
2018,7,4,14,45,933.5,86.0,3.1,25.3,840.5,983.45,720.16
2018,7,4,15,0,927.0,84.0,3.1,25.2,805.0,955.36,703.48
2018,7,4,15,15,917.0,82.5,3.1,25.2,764.0,921.71,682.78
2018,7,4,15,30,907.0,81.0,3.1,25.2,723.0,885.48,660.25
2018,7,4,15,45,895.0,79.0,3.05,24.85,678.0,844.63,634.97
2018,7,4,16,0,883.0,77.0,3.0,24.5,633.0,801.77,608.02
2018,7,4,16,15,868.0,74.0,3.0,24.2,584.0,753.7,577.18
2018,7,4,16,30,853.0,71.0,3.0,23.9,535.0,704.33,544.88
2018,7,4,16,45,831.5,68.0,2.95,23.6,484.0,649.54,507.76
2018,7,4,17,0,810.0,65.0,2.9,23.3,433.0,594.62,468.01
2018,7,4,17,15,781.0,62.0,2.9,22.75,381.0,538.88,426.31
2018,7,4,17,30,752.0,59.0,2.9,22.2,329.0,480.58,381.12
2018,7,4,17,45,709.5,54.5,2.9,21.65,277.5,415.52,328.94
2018,7,4,18,0,667.0,50.0,2.9,21.1,226.0,353.74,277.34
2018,7,4,18,15,601.5,45.0,2.85,20.25,177.5,286.33,219.96
2018,7,4,18,30,536.0,40.0,2.8,19.4,129.0,227.05,167.8
2018,7,4,18,45,429.0,32.5,2.7,18.55,88.5,159.63,109.86
2018,7,4,19,0,322.0,25.0,2.6,17.7,48.0,101.45,53.25
2018,7,4,19,15,173.5,14.0,2.6,17.15,25.0,39.58,0.0
2018,7,4,19,30,25.0,3.0,2.6,16.6,2.0,0.0,0.0
2018,7,4,19,45,12.5,1.5,2.6,16.05,1.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,11.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,11.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.55,11.35,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,7,5,4,45,47.5,4.5,0.65,11.65,5.0,0.0,0.0
2018,7,5,5,0,95.0,9.0,0.7,11.8,10.0,8.58,0.0
2018,7,5,5,15,247.5,19.5,0.8,12.3,40.5,15.88,0.67
2018,7,5,5,30,400.0,30.0,0.9,12.8,71.0,23.81,14.66
2018,7,5,5,45,492.0,37.0,0.95,13.3,115.0,28.09,19.21
2018,7,5,6,0,584.0,44.0,1.0,13.8,159.0,35.23,25.87
2018,7,5,6,15,642.5,48.5,1.0,14.5,209.0,37.3,27.81
2018,7,5,6,30,701.0,53.0,1.0,15.2,259.0,39.36,29.6
2018,7,5,6,45,740.5,56.5,0.95,15.95,311.5,40.51,30.46
2018,7,5,7,0,780.0,60.0,0.9,16.7,364.0,63.91,33.35
2018,7,5,7,15,808.0,63.0,0.9,17.4,417.0,121.82,63.81
2018,7,5,7,30,836.0,66.0,0.9,18.1,470.0,176.8,103.07
2018,7,5,7,45,857.0,68.0,0.85,18.8,521.0,232.54,148.73
2018,7,5,8,0,878.0,70.0,0.8,19.5,572.0,290.26,197.86
2018,7,5,8,15,894.0,72.0,0.8,20.25,621.0,348.14,247.19
2018,7,5,8,30,910.0,74.0,0.8,21.0,670.0,406.99,296.04
2018,7,5,8,45,922.5,75.0,0.75,21.75,714.5,464.18,341.74
2018,7,5,9,0,935.0,76.0,0.7,22.5,759.0,521.42,385.48
2018,7,5,9,15,942.0,78.0,0.75,23.25,798.0,576.42,426.56
2018,7,5,9,30,949.0,80.0,0.8,24.0,837.0,630.44,465.4
2018,7,5,9,45,955.0,81.5,0.8,24.7,871.0,682.14,500.81
2018,7,5,10,0,961.0,83.0,0.8,25.4,905.0,732.29,533.76
2018,7,5,10,15,966.0,83.5,0.85,26.0,932.5,779.01,562.37
2018,7,5,10,30,971.0,84.0,0.9,26.6,960.0,823.64,589.23
2018,7,5,10,45,974.5,84.0,0.95,27.2,980.5,864.3,613.22
2018,7,5,11,0,978.0,84.0,1.0,27.8,1001.0,902.36,635.34
2018,7,5,11,15,979.5,84.5,1.05,28.2,1014.0,936.41,655.29
2018,7,5,11,30,981.0,85.0,1.1,28.6,1027.0,967.43,673.32
2018,7,5,11,45,981.0,85.0,1.15,28.95,1032.5,993.43,688.39
2018,7,5,12,0,981.0,85.0,1.2,29.3,1038.0,1016.12,701.5
2018,7,5,12,15,978.5,85.5,1.3,29.4,1035.0,1033.48,713.05
2018,7,5,12,30,976.0,86.0,1.4,29.5,1032.0,1047.29,722.59
2018,7,5,12,45,953.0,99.0,1.55,29.65,1016.0,1049.82,726.09
2018,7,5,13,0,930.0,112.0,1.7,29.8,1000.0,1048.51,727.38
2018,7,5,13,15,944.5,100.0,1.8,29.7,988.5,1055.74,733.92
2018,7,5,13,30,959.0,88.0,1.9,29.6,977.0,1059.01,738.04
2018,7,5,13,45,935.5,98.5,2.05,29.55,948.0,1044.1,731.63
2018,7,5,14,0,912.0,109.0,2.2,29.5,919.0,1025.98,723.31
2018,7,5,14,15,818.0,157.5,2.3,29.3,866.0,984.28,699.91
2018,7,5,14,30,724.0,206.0,2.4,29.1,813.0,939.21,674.13
2018,7,5,14,45,713.5,198.0,2.5,28.9,775.0,908.41,657.13
2018,7,5,15,0,703.0,190.0,2.6,28.7,737.0,875.2,638.17
2018,7,5,15,15,687.0,184.0,2.6,28.7,695.0,836.99,614.41
2018,7,5,15,30,671.0,178.0,2.6,28.7,653.0,797.1,589.34
2018,7,5,15,45,591.5,189.0,2.75,28.05,587.5,720.45,539.69
2018,7,5,16,0,512.0,200.0,2.9,27.4,522.0,642.89,487.38
2018,7,5,16,15,586.5,159.0,2.9,26.9,500.0,640.84,490.04
2018,7,5,16,30,661.0,118.0,2.9,26.4,478.0,625.85,482.72
2018,7,5,16,45,603.0,117.0,2.9,25.85,420.5,556.17,432.68
2018,7,5,17,0,545.0,116.0,2.9,25.3,363.0,489.9,384.06
2018,7,5,17,15,424.0,116.0,2.85,24.65,294.0,387.59,306.12
2018,7,5,17,30,303.0,116.0,2.8,24.0,225.0,292.7,231.91
2018,7,5,17,45,240.5,105.0,2.75,23.35,183.0,235.13,185.9
2018,7,5,18,0,178.0,94.0,2.7,22.7,141.0,183.9,144.1
2018,7,5,18,15,146.5,75.5,2.6,22.05,108.5,142.26,109.4
2018,7,5,18,30,115.0,57.0,2.5,21.4,76.0,103.88,76.97
2018,7,5,18,45,71.0,40.0,2.45,20.8,50.5,63.38,43.25
2018,7,5,19,0,27.0,23.0,2.4,20.2,25.0,30.93,14.37
2018,7,5,19,15,17.5,12.0,2.35,19.85,13.0,14.09,0.0
2018,7,5,19,30,8.0,1.0,2.3,19.5,1.0,0.0,0.0
2018,7,5,19,45,4.0,0.5,2.25,19.2,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,2.05,18.3,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,2.0,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.85,17.65,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,6,4,45,5.5,2.5,1.55,17.4,2.5,0.0,0.0
2018,7,6,5,0,11.0,5.0,1.7,17.5,5.0,4.77,0.0
2018,7,6,5,15,40.5,19.5,1.65,17.8,23.0,16.99,0.0
2018,7,6,5,30,70.0,34.0,1.6,18.1,41.0,29.08,18.56
2018,7,6,5,45,104.5,51.5,1.6,18.45,68.5,41.31,30.1
2018,7,6,6,0,139.0,69.0,1.6,18.8,96.0,54.36,41.93
2018,7,6,6,15,234.0,82.0,1.5,19.3,143.5,63.91,50.42
2018,7,6,6,30,329.0,95.0,1.4,19.8,191.0,68.11,54.01
2018,7,6,6,45,502.0,84.0,1.35,20.35,263.0,57.24,44.38
2018,7,6,7,0,675.0,73.0,1.3,20.9,335.0,65.81,36.74
2018,7,6,7,15,736.0,68.5,1.45,21.75,391.5,112.92,58.49
2018,7,6,7,30,797.0,64.0,1.6,22.6,448.0,168.61,96.69
2018,7,6,7,45,819.0,66.0,1.75,23.45,498.0,222.28,140.2
2018,7,6,8,0,841.0,68.0,1.9,24.3,548.0,278.06,187.49
2018,7,6,8,15,857.0,70.0,2.05,25.2,595.5,333.84,235.13
2018,7,6,8,30,873.0,72.0,2.2,26.1,643.0,390.62,282.63
2018,7,6,8,45,886.0,73.0,2.35,27.0,686.5,446.0,327.8
2018,7,6,9,0,899.0,74.0,2.5,27.9,730.0,501.54,371.57
2018,7,6,9,15,903.0,78.5,2.6,28.55,768.0,555.35,412.78
2018,7,6,9,30,907.0,83.0,2.7,29.2,806.0,607.96,451.73
2018,7,6,9,45,908.0,88.5,2.75,29.8,838.5,658.19,487.62
2018,7,6,10,0,909.0,94.0,2.8,30.4,871.0,706.53,521.1
2018,7,6,10,15,915.0,95.0,2.9,30.75,898.5,752.31,551.26
2018,7,6,10,30,921.0,96.0,3.0,31.1,926.0,796.21,579.47
2018,7,6,10,45,926.0,96.0,3.1,31.45,947.0,836.31,604.9
2018,7,6,11,0,931.0,96.0,3.2,31.8,968.0,874.07,628.61
2018,7,6,11,15,933.5,96.5,3.3,32.0,982.0,907.62,649.84
2018,7,6,11,30,936.0,97.0,3.4,32.2,996.0,938.35,669.2
2018,7,6,11,45,937.5,97.0,3.45,32.4,1002.5,964.75,685.45
2018,7,6,12,0,939.0,97.0,3.5,32.6,1009.0,988.06,699.74
2018,7,6,12,15,939.5,96.5,3.65,32.6,1008.0,1006.72,712.38
2018,7,6,12,30,940.0,96.0,3.8,32.6,1007.0,1022.05,723.03
2018,7,6,12,45,939.5,95.0,3.95,32.65,998.5,1032.46,730.53
2018,7,6,13,0,939.0,94.0,4.1,32.7,990.0,1039.34,735.92
2018,7,6,13,15,935.5,93.5,4.2,32.55,973.5,1040.15,737.88
2018,7,6,13,30,932.0,93.0,4.3,32.4,957.0,1037.36,737.69
2018,7,6,13,45,927.5,92.0,4.4,32.3,934.0,1029.47,734.21
2018,7,6,14,0,923.0,91.0,4.5,32.2,911.0,1018.07,728.57
2018,7,6,14,15,917.5,89.5,4.55,32.0,881.5,1001.7,719.83
2018,7,6,14,30,912.0,88.0,4.6,31.8,852.0,982.01,708.99
2018,7,6,14,45,904.0,87.0,4.65,31.55,817.0,957.3,695.01
2018,7,6,15,0,896.0,86.0,4.7,31.3,782.0,929.63,679.1
2018,7,6,15,15,885.5,84.0,4.7,31.3,741.5,895.82,658.07
2018,7,6,15,30,875.0,82.0,4.7,31.3,701.0,859.53,635.28
2018,7,6,15,45,862.0,80.0,4.75,30.65,656.5,818.9,611.27
2018,7,6,16,0,849.0,78.0,4.8,30.0,612.0,776.41,585.52
2018,7,6,16,15,832.0,75.5,4.8,29.5,564.0,728.68,554.97
2018,7,6,16,30,815.0,73.0,4.8,29.0,516.0,679.92,523.12
2018,7,6,16,45,793.0,70.0,4.75,28.55,466.0,630.58,489.9
2018,7,6,17,0,771.0,67.0,4.7,28.1,416.0,576.75,450.68
2018,7,6,17,15,740.0,63.5,4.6,27.45,365.5,517.32,406.09
2018,7,6,17,30,709.0,60.0,4.5,26.8,315.0,459.35,361.11
2018,7,6,17,45,666.0,55.5,4.4,26.2,265.0,396.21,310.47
2018,7,6,18,0,623.0,51.0,4.3,25.6,215.0,336.45,260.8
2018,7,6,18,15,557.5,45.0,4.0,24.85,168.0,271.61,205.89
2018,7,6,18,30,492.0,39.0,3.7,24.1,121.0,212.25,154.43
2018,7,6,18,45,387.5,31.5,3.45,23.35,82.5,147.93,99.98
2018,7,6,19,0,283.0,24.0,3.2,22.6,44.0,92.44,46.68
2018,7,6,19,15,152.0,13.5,3.1,22.15,23.0,35.91,0.0
2018,7,6,19,30,21.0,3.0,3.0,21.7,2.0,0.0,0.0
2018,7,6,19,45,10.5,1.5,2.95,21.25,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.9,20.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,2.65,19.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,2.6,19.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,2.55,19.4,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.5,19.2,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,18.7,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.95,18.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.3,17.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,7,4,45,25.5,4.0,1.5,18.0,4.0,0.0,0.0
2018,7,7,5,0,51.0,8.0,1.6,18.3,8.0,7.63,0.0
2018,7,7,5,15,105.5,20.0,1.7,18.9,28.0,15.84,0.0
2018,7,7,5,30,160.0,32.0,1.8,19.5,48.0,24.87,14.89
2018,7,7,5,45,176.5,49.5,1.95,20.05,76.0,39.92,28.67
2018,7,7,6,0,193.0,67.0,2.1,20.6,104.0,53.01,40.42
2018,7,7,6,15,340.0,71.0,2.2,21.35,160.5,51.96,39.65
2018,7,7,6,30,487.0,75.0,2.3,22.1,217.0,53.11,40.57
2018,7,7,6,45,619.0,65.5,2.4,22.8,282.0,43.28,31.91
2018,7,7,7,0,751.0,56.0,2.5,23.5,347.0,58.07,29.16
2018,7,7,7,15,779.0,59.0,2.6,24.25,398.5,114.3,57.61
2018,7,7,7,30,807.0,62.0,2.7,25.0,450.0,167.53,94.7
2018,7,7,7,45,827.0,64.5,2.8,25.75,499.5,221.76,138.57
2018,7,7,8,0,847.0,67.0,2.9,26.5,549.0,277.9,186.15
2018,7,7,8,15,862.5,69.0,3.0,27.2,596.5,333.88,234.05
2018,7,7,8,30,878.0,71.0,3.1,27.9,644.0,390.81,281.86
2018,7,7,8,45,890.0,72.5,3.15,28.55,687.5,446.51,327.49
2018,7,7,9,0,902.0,74.0,3.2,29.2,731.0,502.27,371.65
2018,7,7,9,15,911.5,75.0,3.3,29.65,770.0,556.07,413.36
2018,7,7,9,30,921.0,76.0,3.4,30.1,809.0,609.18,453.27
2018,7,7,9,45,929.0,76.5,3.5,30.5,843.0,659.96,490.47
2018,7,7,10,0,937.0,77.0,3.6,30.9,877.0,709.41,525.58
2018,7,7,10,15,942.0,78.0,3.7,31.1,904.5,755.61,556.18
2018,7,7,10,30,947.0,79.0,3.8,31.3,932.0,799.79,585.13
2018,7,7,10,45,950.5,80.0,3.85,31.5,953.0,840.56,611.34
2018,7,7,11,0,954.0,81.0,3.9,31.7,974.0,878.81,635.69
2018,7,7,11,15,956.0,81.5,3.95,31.8,987.5,912.61,657.22
2018,7,7,11,30,958.0,82.0,4.0,31.9,1001.0,943.49,676.8
2018,7,7,11,45,959.0,82.0,4.05,32.05,1007.5,969.91,693.33
2018,7,7,12,0,960.0,82.0,4.1,32.2,1014.0,993.13,707.82
2018,7,7,12,15,957.5,84.0,4.15,32.25,1012.5,1011.68,719.66
2018,7,7,12,30,955.0,86.0,4.2,32.3,1011.0,1026.77,729.39
2018,7,7,12,45,951.0,88.0,4.25,32.3,1002.0,1036.86,736.21
2018,7,7,13,0,947.0,90.0,4.3,32.3,993.0,1043.37,740.89
2018,7,7,13,15,944.5,89.5,4.35,32.25,977.5,1045.21,742.89
2018,7,7,13,30,942.0,89.0,4.4,32.2,962.0,1043.41,742.72
2018,7,7,13,45,938.0,88.5,4.45,32.1,939.5,1036.51,739.57
2018,7,7,14,0,934.0,88.0,4.5,32.0,917.0,1026.05,734.27
2018,7,7,14,15,928.5,86.5,4.55,31.8,887.5,1009.55,725.46
2018,7,7,14,30,923.0,85.0,4.6,31.6,858.0,989.69,714.54
2018,7,7,14,45,916.0,83.5,4.65,31.35,823.0,965.16,700.71
2018,7,7,15,0,909.0,82.0,4.7,31.1,788.0,937.58,684.91
2018,7,7,15,15,899.0,80.5,4.7,31.1,747.5,904.42,664.35
2018,7,7,15,30,889.0,79.0,4.7,31.1,707.0,868.73,642.0
2018,7,7,15,45,876.5,77.0,4.8,30.4,662.5,828.04,618.45
2018,7,7,16,0,864.0,75.0,4.9,29.7,618.0,785.42,593.03
2018,7,7,16,15,848.5,72.5,4.9,29.2,570.5,738.24,562.88
2018,7,7,16,30,833.0,70.0,4.9,28.7,523.0,689.87,531.32
2018,7,7,16,45,811.5,67.0,4.9,28.2,472.5,635.91,495.0
2018,7,7,17,0,790.0,64.0,4.9,27.7,422.0,585.63,458.8
2018,7,7,17,15,760.5,61.0,4.8,27.0,371.0,526.75,414.57
2018,7,7,17,30,731.0,58.0,4.7,26.3,320.0,469.15,369.78
2018,7,7,17,45,689.0,53.5,4.6,25.65,269.5,405.35,318.5
2018,7,7,18,0,647.0,49.0,4.5,25.0,219.0,344.81,268.0
2018,7,7,18,15,582.5,43.5,4.25,24.2,171.5,278.24,211.43
2018,7,7,18,30,518.0,38.0,4.0,23.4,124.0,218.04,158.95
2018,7,7,18,45,413.5,31.0,3.7,22.6,85.0,154.4,104.56
2018,7,7,19,0,309.0,24.0,3.4,21.8,46.0,97.83,49.06
2018,7,7,19,15,166.5,13.5,3.3,21.3,24.0,38.14,0.0
2018,7,7,19,30,24.0,3.0,3.2,20.8,2.0,0.0,0.0
2018,7,7,19,45,12.0,1.5,3.05,20.3,1.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.9,19.8,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.75,19.55,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.6,19.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,18.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,17.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.2,17.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,8,4,45,41.5,4.0,2.0,15.5,4.5,0.0,0.0
2018,7,8,5,0,83.0,8.0,2.1,15.7,9.0,7.63,0.0
2018,7,8,5,15,226.0,18.0,2.15,16.15,36.5,14.63,0.0
2018,7,8,5,30,369.0,28.0,2.2,16.6,64.0,22.13,12.75
2018,7,8,5,45,460.5,35.5,2.3,17.1,106.5,26.93,17.77
2018,7,8,6,0,552.0,43.0,2.4,17.6,149.0,31.52,22.11
2018,7,8,6,15,610.0,48.0,2.45,18.35,197.5,36.97,27.01
2018,7,8,6,30,668.0,53.0,2.5,19.1,246.0,39.45,29.14
2018,7,8,6,45,707.5,57.0,2.55,19.9,297.5,40.98,30.31
2018,7,8,7,0,747.0,61.0,2.6,20.7,349.0,60.92,32.51
2018,7,8,7,15,775.5,63.5,2.7,21.55,400.0,110.5,55.47
2018,7,8,7,30,804.0,66.0,2.8,22.4,451.0,169.37,97.32
2018,7,8,7,45,825.0,68.5,2.9,23.25,501.5,223.73,141.52
2018,7,8,8,0,846.0,71.0,3.0,24.1,552.0,280.11,189.59
2018,7,8,8,15,862.0,73.5,3.05,24.85,600.0,336.71,238.29
2018,7,8,8,30,878.0,76.0,3.1,25.6,648.0,394.33,286.91
2018,7,8,8,45,890.0,78.0,3.2,26.35,692.0,450.56,333.26
2018,7,8,9,0,902.0,80.0,3.3,27.1,736.0,506.87,378.13
2018,7,8,9,15,909.5,83.0,3.4,27.8,775.5,561.51,420.33
2018,7,8,9,30,917.0,86.0,3.5,28.5,815.0,615.28,460.47
2018,7,8,9,45,922.0,88.5,3.6,29.15,848.5,665.93,497.24
2018,7,8,10,0,927.0,91.0,3.7,29.8,882.0,715.01,531.83
2018,7,8,10,15,933.0,92.0,3.8,30.15,910.0,761.66,562.82
2018,7,8,10,30,939.0,93.0,3.9,30.5,938.0,806.4,591.89
2018,7,8,10,45,943.5,93.0,4.0,30.85,959.0,846.88,617.82
2018,7,8,11,0,948.0,93.0,4.1,31.2,980.0,884.93,641.95
2018,7,8,11,15,950.5,93.5,4.2,31.35,994.0,919.12,663.92
2018,7,8,11,30,953.0,94.0,4.3,31.5,1008.0,950.44,683.96
2018,7,8,11,45,954.0,94.0,4.4,31.65,1014.0,976.9,700.83
2018,7,8,12,0,955.0,94.0,4.5,31.8,1020.0,1000.18,715.68
2018,7,8,12,15,954.0,94.0,4.6,31.8,1018.5,1018.25,727.68
2018,7,8,12,30,953.0,94.0,4.7,31.8,1017.0,1032.9,737.53
2018,7,8,12,45,949.5,95.5,4.8,31.8,1008.0,1043.08,745.03
2018,7,8,13,0,946.0,97.0,4.9,31.8,999.0,1049.69,750.37
2018,7,8,13,15,943.5,96.0,4.95,31.7,983.0,1051.13,752.42
2018,7,8,13,30,941.0,95.0,5.0,31.6,967.0,1048.92,752.27
2018,7,8,13,45,936.5,94.5,5.05,31.45,944.0,1041.62,749.11
2018,7,8,14,0,932.0,94.0,5.1,31.3,921.0,1030.77,743.78
2018,7,8,14,15,926.5,92.5,5.1,31.1,891.5,1014.39,734.68
2018,7,8,14,30,921.0,91.0,5.1,30.9,862.0,994.64,723.46
2018,7,8,14,45,913.0,89.5,5.1,30.7,826.5,969.28,708.56
2018,7,8,15,0,905.0,88.0,5.1,30.5,791.0,940.91,691.64
2018,7,8,15,15,894.5,86.5,5.1,30.5,750.5,907.47,670.69
2018,7,8,15,30,884.0,85.0,5.1,30.5,710.0,871.52,647.94
2018,7,8,15,45,871.0,83.0,5.05,29.85,665.0,830.62,623.02
2018,7,8,16,0,858.0,81.0,5.0,29.2,620.0,787.83,596.44
2018,7,8,16,15,841.5,78.5,4.95,28.7,572.0,740.15,565.61
2018,7,8,16,30,825.0,76.0,4.9,28.2,524.0,691.36,533.48
2018,7,8,16,45,802.0,73.0,4.85,27.75,473.0,640.96,499.45
2018,7,8,17,0,779.0,70.0,4.8,27.3,422.0,586.02,459.3
2018,7,8,17,15,747.5,66.5,4.7,26.6,370.5,525.84,414.12
2018,7,8,17,30,716.0,63.0,4.6,25.9,319.0,467.14,368.53
2018,7,8,17,45,672.0,58.0,4.45,25.25,268.0,402.47,316.54
2018,7,8,18,0,628.0,53.0,4.3,24.6,217.0,341.27,265.54
2018,7,8,18,15,561.0,47.0,4.1,23.8,169.5,275.68,209.92
2018,7,8,18,30,494.0,41.0,3.9,23.0,122.0,215.5,157.63
2018,7,8,18,45,387.5,32.5,3.65,22.2,83.0,149.29,101.42
2018,7,8,19,0,281.0,24.0,3.4,21.4,44.0,91.96,45.59
2018,7,8,19,15,150.5,13.5,3.35,20.85,23.0,35.74,0.0
2018,7,8,19,30,20.0,3.0,3.3,20.3,2.0,0.0,0.0
2018,7,8,19,45,10.0,1.5,3.25,19.75,1.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,3.2,19.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,3.1,18.85,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.85,17.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,9,4,45,41.0,4.0,1.95,15.8,4.5,0.0,0.0
2018,7,9,5,0,82.0,8.0,2.1,16.0,9.0,7.63,0.0
2018,7,9,5,15,226.5,18.5,2.2,16.5,36.5,15.2,0.0
2018,7,9,5,30,371.0,29.0,2.3,17.0,64.0,23.17,13.5
2018,7,9,5,45,464.5,36.0,2.35,17.5,106.5,27.45,18.16
2018,7,9,6,0,558.0,43.0,2.4,18.0,149.0,31.6,22.13
2018,7,9,6,15,616.0,48.0,2.45,18.8,198.0,37.06,27.02
2018,7,9,6,30,674.0,53.0,2.5,19.6,247.0,39.53,29.14
2018,7,9,6,45,713.5,57.0,2.55,20.35,298.5,41.05,30.32
2018,7,9,7,0,753.0,61.0,2.6,21.1,350.0,60.13,32.25
2018,7,9,7,15,781.0,64.0,2.7,21.9,401.5,110.41,55.31
2018,7,9,7,30,809.0,67.0,2.8,22.7,453.0,169.94,97.45
2018,7,9,7,45,829.5,69.5,2.95,23.55,503.5,224.54,141.75
2018,7,9,8,0,850.0,72.0,3.1,24.4,554.0,281.09,189.94
2018,7,9,8,15,866.0,74.5,3.25,25.2,602.0,337.98,238.88
2018,7,9,8,30,882.0,77.0,3.4,26.0,650.0,395.87,287.78
2018,7,9,8,45,894.5,78.5,3.6,26.8,694.5,452.16,334.29
2018,7,9,9,0,907.0,80.0,3.8,27.6,739.0,508.56,379.42
2018,7,9,9,15,917.5,81.0,3.85,28.15,779.0,563.32,422.0
2018,7,9,9,30,928.0,82.0,3.9,28.7,819.0,617.48,462.76
2018,7,9,9,45,937.0,81.5,4.0,29.25,853.0,668.47,500.19
2018,7,9,10,0,946.0,81.0,4.1,29.8,887.0,718.2,535.66
2018,7,9,10,15,950.5,82.0,4.15,30.15,914.5,764.59,566.1
2018,7,9,10,30,955.0,83.0,4.2,30.5,942.0,808.89,594.76
2018,7,9,10,45,958.5,83.5,4.3,30.9,962.5,849.64,620.81
2018,7,9,11,0,962.0,84.0,4.4,31.3,983.0,887.84,644.96
2018,7,9,11,15,964.0,84.5,4.5,31.5,997.0,922.04,666.84
2018,7,9,11,30,966.0,85.0,4.6,31.7,1011.0,953.29,686.72
2018,7,9,11,45,966.5,86.0,4.7,31.95,1017.5,980.58,703.83
2018,7,9,12,0,967.0,87.0,4.8,32.2,1024.0,1004.63,719.15
2018,7,9,12,15,965.0,87.5,4.85,32.2,1022.0,1022.44,730.86
2018,7,9,12,30,963.0,88.0,4.9,32.2,1020.0,1036.75,740.45
2018,7,9,12,45,959.5,89.0,5.0,32.2,1010.5,1046.52,747.67
2018,7,9,13,0,956.0,90.0,5.1,32.2,1001.0,1052.67,752.69
2018,7,9,13,15,953.0,89.5,5.15,32.05,985.0,1054.11,754.89
2018,7,9,13,30,950.0,89.0,5.2,31.9,969.0,1051.89,754.87
2018,7,9,13,45,923.5,101.5,5.25,31.7,939.5,1036.25,746.43
2018,7,9,14,0,897.0,114.0,5.3,31.5,910.0,1017.46,736.04
2018,7,9,14,15,810.0,160.5,5.35,31.25,861.0,980.81,714.01
2018,7,9,14,30,723.0,207.0,5.4,31.0,812.0,940.6,689.48
2018,7,9,14,45,716.0,200.0,5.4,30.75,777.5,914.26,673.78
2018,7,9,15,0,709.0,193.0,5.4,30.5,743.0,885.36,656.21
2018,7,9,15,15,662.0,197.5,5.4,30.5,689.5,830.22,619.78
2018,7,9,15,30,615.0,202.0,5.4,30.5,636.0,774.96,582.11
2018,7,9,15,45,564.5,200.0,5.4,29.8,578.5,706.04,535.65
2018,7,9,16,0,514.0,198.0,5.4,29.1,521.0,643.55,492.61
2018,7,9,16,15,515.5,180.0,5.35,28.65,482.0,605.53,467.06
2018,7,9,16,30,517.0,162.0,5.3,28.2,443.0,565.74,439.55
2018,7,9,16,45,428.0,163.0,5.25,27.7,380.0,483.46,377.98
2018,7,9,17,0,339.0,164.0,5.2,27.2,317.0,398.54,313.27
2018,7,9,17,15,313.0,145.5,5.05,26.6,273.5,346.97,273.94
2018,7,9,17,30,287.0,127.0,4.9,26.0,230.0,297.29,235.05
2018,7,9,17,45,302.0,106.0,4.75,25.4,199.0,266.76,210.47
2018,7,9,18,0,317.0,85.0,4.6,24.8,168.0,241.17,188.5
2018,7,9,18,15,264.0,70.0,4.3,24.05,129.0,186.91,143.14
2018,7,9,18,30,211.0,55.0,4.0,23.3,90.0,138.32,102.06
2018,7,9,18,45,163.5,39.5,3.65,22.6,61.0,96.56,66.36
2018,7,9,19,0,116.0,24.0,3.3,21.9,32.0,56.88,27.37
2018,7,9,19,15,68.5,13.0,3.15,21.5,16.5,22.8,0.0
2018,7,9,19,30,21.0,2.0,3.0,21.1,1.0,0.0,0.0
2018,7,9,19,45,10.5,1.0,2.85,20.65,0.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.6,19.85,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.35,19.2,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.15,18.7,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.05,18.25,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,10,4,45,47.5,4.5,1.5,16.2,4.5,0.0,0.0
2018,7,10,5,0,95.0,9.0,1.6,16.5,9.0,8.58,0.0
2018,7,10,5,15,247.0,18.0,1.75,17.0,36.5,14.8,0.0
2018,7,10,5,30,399.0,27.0,1.9,17.5,64.0,21.38,11.92
2018,7,10,5,45,491.0,33.0,2.0,17.95,106.5,27.15,17.86
2018,7,10,6,0,583.0,39.0,2.1,18.4,149.0,30.92,21.49
2018,7,10,6,15,640.5,43.0,2.25,19.1,198.0,32.78,23.23
2018,7,10,6,30,698.0,47.0,2.4,19.8,247.0,34.64,24.83
2018,7,10,6,45,737.0,50.0,2.5,20.5,298.5,35.62,25.57
2018,7,10,7,0,776.0,53.0,2.6,21.2,350.0,59.73,32.15
2018,7,10,7,15,803.0,56.0,2.7,21.8,402.0,111.08,55.27
2018,7,10,7,30,830.0,59.0,2.8,22.4,454.0,165.54,93.17
2018,7,10,7,45,836.5,65.0,2.85,23.0,501.0,221.33,139.17
2018,7,10,8,0,843.0,71.0,2.9,23.6,548.0,277.59,187.85
2018,7,10,8,15,868.0,70.5,2.95,24.15,598.5,334.36,236.75
2018,7,10,8,30,893.0,70.0,3.0,24.7,649.0,393.08,286.51
2018,7,10,8,45,909.5,69.5,3.05,25.25,695.0,449.88,333.73
2018,7,10,9,0,926.0,69.0,3.1,25.8,741.0,507.17,379.84
2018,7,10,9,15,932.5,72.0,3.15,26.25,780.5,562.55,423.15
2018,7,10,9,30,939.0,75.0,3.2,26.7,820.0,616.93,464.3
2018,7,10,9,45,942.0,79.5,3.25,27.15,854.0,669.25,502.64
2018,7,10,10,0,945.0,84.0,3.3,27.6,888.0,719.81,538.6
2018,7,10,10,15,951.0,84.0,3.35,28.0,916.0,766.39,569.09
2018,7,10,10,30,957.0,84.0,3.4,28.4,944.0,810.99,597.78
2018,7,10,10,45,961.0,85.0,3.45,28.8,965.5,852.76,624.24
2018,7,10,11,0,965.0,86.0,3.5,29.2,987.0,892.02,648.77
2018,7,10,11,15,967.5,86.0,3.55,29.4,1001.0,926.34,670.4
2018,7,10,11,30,970.0,86.0,3.6,29.6,1015.0,957.73,690.05
2018,7,10,11,45,971.5,86.0,3.65,29.85,1022.0,985.13,706.93
2018,7,10,12,0,973.0,86.0,3.7,30.1,1029.0,1009.3,721.74
2018,7,10,12,15,914.0,123.5,3.8,30.15,1008.5,1008.55,721.55
2018,7,10,12,30,855.0,161.0,3.9,30.2,988.0,1002.06,717.96
2018,7,10,12,45,889.0,138.0,4.0,30.25,991.0,1025.49,733.74
2018,7,10,13,0,923.0,115.0,4.1,30.3,994.0,1045.27,747.02
2018,7,10,13,15,940.5,102.0,4.2,30.2,985.0,1054.71,754.28
2018,7,10,13,30,958.0,89.0,4.3,30.1,976.0,1060.16,759.19
2018,7,10,13,45,954.0,88.0,4.4,30.0,953.0,1052.76,755.99
2018,7,10,14,0,950.0,87.0,4.5,29.9,930.0,1041.73,750.62
2018,7,10,14,15,944.0,86.0,4.55,29.7,900.0,1025.17,741.76
2018,7,10,14,30,938.0,85.0,4.6,29.5,870.0,1005.2,730.74
2018,7,10,14,45,930.0,84.0,4.7,29.25,834.0,980.04,716.9
2018,7,10,15,0,922.0,83.0,4.8,29.0,798.0,951.83,701.1
2018,7,10,15,15,912.0,81.0,4.8,29.0,757.0,917.81,679.82
2018,7,10,15,30,902.0,79.0,4.8,29.0,716.0,881.18,656.69
2018,7,10,15,45,882.5,80.0,4.9,28.2,669.0,837.61,631.24
2018,7,10,16,0,863.0,81.0,5.0,27.4,622.0,792.58,604.17
2018,7,10,16,15,851.0,76.0,5.0,26.85,574.0,745.26,573.77
2018,7,10,16,30,839.0,71.0,5.0,26.3,526.0,696.42,541.68
2018,7,10,16,45,818.0,68.0,5.05,25.7,475.5,642.49,505.41
2018,7,10,17,0,797.0,65.0,5.1,25.1,425.0,592.23,469.2
2018,7,10,17,15,766.0,62.0,5.05,24.3,373.0,532.05,423.73
2018,7,10,17,30,735.0,59.0,5.0,23.5,321.0,473.27,377.7
2018,7,10,17,45,689.5,54.0,4.95,22.75,269.0,406.88,323.9
2018,7,10,18,0,644.0,49.0,4.9,22.0,217.0,344.12,271.09
2018,7,10,18,15,575.5,44.0,4.75,21.15,169.5,276.64,213.09
2018,7,10,18,30,507.0,39.0,4.6,20.3,122.0,217.71,160.97
2018,7,10,18,45,399.0,31.5,4.4,19.5,83.0,151.47,103.84
2018,7,10,19,0,291.0,24.0,4.2,18.7,44.0,93.86,45.52
2018,7,10,19,15,156.0,13.5,4.1,18.2,23.0,36.6,0.0
2018,7,10,19,30,21.0,3.0,4.0,17.7,2.0,0.0,0.0
2018,7,10,19,45,10.5,1.5,3.85,17.2,1.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,31.0,3.0,1.4,13.2,3.0,0.0,0.0
2018,7,11,5,0,62.0,6.0,1.5,13.4,6.0,5.72,0.0
2018,7,11,5,15,219.5,16.5,1.5,13.9,34.0,13.39,0.0
2018,7,11,5,30,377.0,27.0,1.5,14.4,62.0,21.45,12.09
2018,7,11,5,45,473.5,33.5,1.55,14.9,104.5,25.39,16.58
2018,7,11,6,0,570.0,40.0,1.6,15.4,147.0,31.9,22.66
2018,7,11,6,15,629.5,45.0,1.6,16.15,196.5,34.56,25.14
2018,7,11,6,30,689.0,50.0,1.6,16.9,246.0,37.16,27.41
2018,7,11,6,45,729.0,53.0,1.55,17.65,297.5,38.01,28.02
2018,7,11,7,0,769.0,56.0,1.5,18.4,349.0,54.67,29.03
2018,7,11,7,15,797.5,59.0,1.55,19.25,401.5,111.99,56.97
2018,7,11,7,30,826.0,62.0,1.6,20.1,454.0,166.42,94.7
2018,7,11,7,45,847.0,63.5,1.65,20.95,504.5,221.25,139.25
2018,7,11,8,0,868.0,65.0,1.7,21.8,555.0,278.07,187.79
2018,7,11,8,15,883.5,67.0,1.8,22.6,603.0,335.37,237.22
2018,7,11,8,30,899.0,69.0,1.9,23.4,651.0,393.62,286.46
2018,7,11,8,45,911.0,70.5,1.95,24.2,695.5,450.64,333.28
2018,7,11,9,0,923.0,72.0,2.0,25.0,740.0,507.7,378.45
2018,7,11,9,15,929.0,75.5,2.1,25.7,779.5,563.19,421.13
2018,7,11,9,30,935.0,79.0,2.2,26.4,819.0,617.64,461.56
2018,7,11,9,45,938.5,82.5,2.3,27.15,853.0,669.26,498.57
2018,7,11,10,0,942.0,86.0,2.4,27.9,887.0,719.15,533.23
2018,7,11,10,15,947.5,87.0,2.5,28.35,915.0,766.24,563.89
2018,7,11,10,30,953.0,88.0,2.6,28.8,943.0,811.34,592.67
2018,7,11,10,45,956.5,89.0,2.7,29.25,964.5,852.64,618.63
2018,7,11,11,0,960.0,90.0,2.8,29.7,986.0,891.41,642.73
2018,7,11,11,15,962.5,90.5,2.85,29.9,1000.5,926.14,664.34
2018,7,11,11,30,965.0,91.0,2.9,30.1,1015.0,957.96,684.01
2018,7,11,11,45,966.5,91.0,3.0,30.35,1021.5,985.33,701.05
2018,7,11,12,0,968.0,91.0,3.1,30.6,1028.0,1009.5,716.08
2018,7,11,12,15,967.5,91.0,3.1,30.6,1027.0,1028.42,727.79
2018,7,11,12,30,967.0,91.0,3.1,30.6,1026.0,1043.87,737.41
2018,7,11,12,45,965.0,91.0,3.1,30.6,1017.0,1054.28,743.99
2018,7,11,13,0,963.0,91.0,3.1,30.6,1008.0,1061.04,748.43
2018,7,11,13,15,960.0,90.5,3.15,30.45,992.0,1062.6,750.66
2018,7,11,13,30,957.0,90.0,3.2,30.3,976.0,1060.45,750.73
2018,7,11,13,45,952.5,90.0,3.2,30.2,953.0,1053.66,747.45
2018,7,11,14,0,948.0,90.0,3.2,30.1,930.0,1043.26,742.04
2018,7,11,14,15,941.5,88.5,3.25,29.85,899.5,1025.74,733.09
2018,7,11,14,30,935.0,87.0,3.3,29.6,869.0,1004.82,722.02
2018,7,11,14,45,926.5,86.0,3.3,29.4,833.0,979.27,707.46
2018,7,11,15,0,918.0,85.0,3.3,29.2,797.0,950.7,690.92
