Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,15,15,908.0,83.5,3.3,29.2,756.0,917.36,670.65
2018,7,11,15,30,898.0,82.0,3.3,29.2,715.0,881.44,648.56
2018,7,11,15,45,884.0,80.5,3.3,28.5,669.5,839.79,624.19
2018,7,11,16,0,870.0,79.0,3.3,27.8,624.0,796.27,598.13
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,746.16,566.5
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,695.12,533.58
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,644.16,499.99
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,588.82,460.34
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,526.66,414.15
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,466.18,367.59
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,400.1,315.02
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,337.89,263.56
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,271.63,207.49
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,211.19,155.09
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,144.4,98.52
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,86.49,40.85
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,33.25,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.0,1.15,16.05,2.0,0.0,0.0
2018,7,12,5,0,19.0,4.0,1.3,16.2,4.0,3.81,0.0
2018,7,12,5,15,30.0,14.5,1.4,16.55,16.5,12.88,0.0
2018,7,12,5,30,41.0,25.0,1.5,16.9,29.0,21.96,12.24
2018,7,12,5,45,30.5,43.5,1.6,17.2,47.5,38.43,27.62
2018,7,12,6,0,20.0,62.0,1.7,17.5,66.0,53.7,41.48
2018,7,12,6,15,29.5,76.5,1.7,17.9,84.0,65.91,52.42
2018,7,12,6,30,39.0,91.0,1.7,18.3,102.0,77.95,62.93
2018,7,12,6,45,60.0,107.0,1.7,18.65,128.0,90.89,73.97
2018,7,12,7,0,81.0,123.0,1.7,19.0,154.0,100.18,76.7
2018,7,12,7,15,67.5,152.5,1.8,19.5,181.0,133.76,102.2
2018,7,12,7,30,54.0,182.0,1.9,20.0,208.0,160.87,123.52
2018,7,12,7,45,117.0,208.5,2.0,20.5,272.0,194.54,147.17
2018,7,12,8,0,180.0,235.0,2.1,21.0,336.0,241.34,181.77
2018,7,12,8,15,449.5,181.0,2.15,21.4,464.0,286.79,211.38
2018,7,12,8,30,719.0,127.0,2.2,21.8,592.0,368.34,272.39
2018,7,12,8,45,747.5,125.0,2.3,22.2,638.0,424.18,318.15
2018,7,12,9,0,776.0,123.0,2.4,22.6,684.0,478.32,361.73
2018,7,12,9,15,786.5,126.5,2.5,23.05,722.0,529.59,401.99
2018,7,12,9,30,797.0,130.0,2.6,23.5,760.0,580.58,440.86
2018,7,12,9,45,817.0,125.5,2.65,23.9,796.0,630.76,478.16
2018,7,12,10,0,837.0,121.0,2.7,24.3,832.0,679.41,513.48
2018,7,12,10,15,843.0,123.5,2.8,24.7,859.5,723.91,544.77
2018,7,12,10,30,849.0,126.0,2.9,25.1,887.0,766.75,573.07
2018,7,12,10,45,853.5,127.0,3.0,25.45,907.5,805.17,598.19
2018,7,12,11,0,858.0,128.0,3.1,25.8,928.0,841.43,621.69
2018,7,12,11,15,862.0,128.0,3.05,26.0,942.0,874.03,642.06
2018,7,12,11,30,866.0,128.0,3.0,26.2,956.0,904.13,660.62
2018,7,12,11,45,868.0,128.0,3.0,26.4,963.0,929.76,676.48
2018,7,12,12,0,870.0,128.0,3.0,26.6,970.0,952.58,690.5
2018,7,12,12,15,870.5,127.5,2.9,26.65,969.0,970.54,701.02
2018,7,12,12,30,871.0,127.0,2.8,26.7,968.0,985.43,709.57
2018,7,12,12,45,870.5,126.0,2.7,26.8,960.5,995.67,715.03
2018,7,12,13,0,870.0,125.0,2.6,26.9,953.0,1002.62,718.46
2018,7,12,13,15,868.5,123.0,2.5,27.0,938.0,1004.22,718.56
2018,7,12,13,30,867.0,121.0,2.4,27.1,923.0,1002.42,716.64
2018,7,12,13,45,864.0,118.5,2.3,27.2,901.0,995.21,711.41
2018,7,12,14,0,861.0,116.0,2.2,27.3,879.0,984.63,704.2
2018,7,12,14,15,817.5,133.5,2.2,27.35,838.5,951.89,684.17
2018,7,12,14,30,774.0,151.0,2.2,27.4,798.0,926.12,668.76
2018,7,12,14,45,587.5,228.5,2.15,27.45,707.5,823.1,601.13
2018,7,12,15,0,401.0,306.0,2.1,27.5,617.0,715.51,525.04
2018,7,12,15,15,481.0,260.0,2.1,27.5,613.0,729.78,539.05
2018,7,12,15,30,561.0,214.0,2.1,27.5,609.0,736.89,547.18
2018,7,12,15,45,672.5,155.0,2.1,27.3,598.0,754.51,562.71
2018,7,12,16,0,784.0,96.0,2.1,27.1,587.0,752.12,562.98
2018,7,12,16,15,766.0,92.0,2.1,26.9,540.0,704.06,531.93
2018,7,12,16,30,748.0,88.0,2.1,26.7,493.0,655.16,500.08
2018,7,12,16,45,704.5,89.5,2.1,26.45,440.5,594.46,458.24
2018,7,12,17,0,661.0,91.0,2.1,26.2,388.0,537.81,417.19
2018,7,12,17,15,635.0,83.5,2.05,25.75,340.0,481.73,375.81
2018,7,12,17,30,609.0,76.0,2.0,25.3,292.0,426.84,333.85
2018,7,12,17,45,494.5,76.5,2.0,24.8,233.5,339.34,265.41
2018,7,12,18,0,380.0,77.0,2.0,24.3,175.0,259.82,201.75
2018,7,12,18,15,301.0,65.0,1.9,23.6,132.0,195.58,149.05
2018,7,12,18,30,222.0,53.0,1.8,22.9,89.0,139.91,102.84
2018,7,12,18,45,154.0,38.5,1.7,22.25,59.5,88.27,59.91
2018,7,12,19,0,86.0,24.0,1.6,21.6,30.0,47.21,20.49
2018,7,12,19,15,47.5,13.0,1.6,21.15,16.0,19.61,0.0
2018,7,12,19,30,9.0,2.0,1.6,20.7,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.6,20.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,4,45,15.5,2.5,1.35,15.6,2.5,0.0,0.0
2018,7,13,5,0,31.0,5.0,1.3,15.7,5.0,4.77,0.0
2018,7,13,5,15,139.0,17.5,1.2,16.1,28.5,16.68,0.0
2018,7,13,5,30,247.0,30.0,1.1,16.5,52.0,24.45,14.15
2018,7,13,5,45,342.5,39.5,1.05,16.95,90.5,30.86,21.1
2018,7,13,6,0,438.0,49.0,1.0,17.4,129.0,36.95,26.87
2018,7,13,6,15,503.0,55.5,0.95,17.95,175.5,40.12,29.84
2018,7,13,6,30,568.0,62.0,0.9,18.5,222.0,43.17,32.51
2018,7,13,6,45,613.0,67.0,0.85,19.1,271.5,44.84,33.85
2018,7,13,7,0,658.0,72.0,0.8,19.7,321.0,58.67,34.93
2018,7,13,7,15,691.0,76.5,0.75,20.4,371.5,109.73,59.16
2018,7,13,7,30,724.0,81.0,0.7,21.1,422.0,160.12,93.36
2018,7,13,7,45,749.0,83.5,0.65,21.8,471.0,211.09,133.74
2018,7,13,8,0,774.0,86.0,0.6,22.5,520.0,264.7,178.26
2018,7,13,8,15,793.0,88.0,0.55,23.25,567.0,318.43,223.1
2018,7,13,8,30,812.0,90.0,0.5,24.0,614.0,378.13,271.22
2018,7,13,8,45,827.0,92.0,0.5,24.7,658.0,432.39,314.13
2018,7,13,9,0,842.0,94.0,0.5,25.4,702.0,487.12,355.79
2018,7,13,9,15,848.5,98.5,0.6,26.0,740.0,539.8,395.37
2018,7,13,9,30,855.0,103.0,0.7,26.6,778.0,591.63,433.07
2018,7,13,9,45,858.5,107.0,0.75,27.15,810.0,640.08,466.9
2018,7,13,10,0,862.0,111.0,0.8,27.7,842.0,686.97,498.66
2018,7,13,10,15,869.0,112.0,0.95,28.05,870.0,731.93,529.25
2018,7,13,10,30,876.0,113.0,1.1,28.4,898.0,775.22,557.34
2018,7,13,10,45,881.5,113.5,1.25,28.7,919.0,814.99,583.05
2018,7,13,11,0,887.0,114.0,1.4,29.0,940.0,852.58,607.25
2018,7,13,11,15,890.5,114.5,1.55,29.2,954.5,886.1,628.99
2018,7,13,11,30,894.0,115.0,1.7,29.4,969.0,917.0,649.05
2018,7,13,11,45,896.5,114.0,1.8,29.6,975.5,942.81,665.34
2018,7,13,12,0,899.0,113.0,1.9,29.8,982.0,965.69,679.85
2018,7,13,12,15,900.0,112.5,2.05,29.8,982.0,984.57,693.05
2018,7,13,12,30,901.0,112.0,2.2,29.8,982.0,1000.28,704.37
2018,7,13,12,45,901.5,110.0,2.3,29.85,974.0,1010.72,711.82
2018,7,13,13,0,902.0,108.0,2.4,29.9,966.0,1017.74,717.29
2018,7,13,13,15,900.0,106.5,2.5,29.85,950.5,1019.29,719.76
2018,7,13,13,30,898.0,105.0,2.6,29.8,935.0,1017.33,720.17
2018,7,13,13,45,893.5,104.5,2.65,29.75,913.0,1010.43,717.11
2018,7,13,14,0,889.0,104.0,2.7,29.7,891.0,1000.12,712.03
2018,7,13,14,15,883.0,102.5,2.75,29.55,862.0,983.93,703.59
2018,7,13,14,30,877.0,101.0,2.8,29.4,833.0,964.52,693.16
2018,7,13,14,45,869.0,99.0,2.9,29.3,798.5,939.58,679.4
2018,7,13,15,0,861.0,97.0,3.0,29.2,764.0,911.76,663.68
2018,7,13,15,15,850.0,94.5,3.0,29.2,723.5,877.96,642.95
2018,7,13,15,30,839.0,92.0,3.0,29.2,683.0,841.8,620.54
2018,7,13,15,45,825.0,90.0,3.05,28.7,639.0,801.53,596.63
2018,7,13,16,0,811.0,88.0,3.1,28.2,595.0,759.56,571.14
2018,7,13,16,15,793.5,85.0,3.15,27.8,548.0,717.41,544.82
2018,7,13,16,30,776.0,82.0,3.2,27.4,501.0,668.89,513.42
2018,7,13,16,45,752.0,78.5,3.25,27.05,451.5,614.68,476.8
2018,7,13,17,0,728.0,75.0,3.3,26.7,402.0,560.67,437.79
2018,7,13,17,15,695.5,70.5,3.3,26.05,351.5,501.03,393.55
2018,7,13,17,30,663.0,66.0,3.3,25.4,301.0,443.06,348.96
2018,7,13,17,45,616.5,61.0,3.3,24.8,252.0,381.22,299.59
2018,7,13,18,0,570.0,56.0,3.3,24.2,203.0,321.89,250.47
2018,7,13,18,15,500.0,49.0,3.2,23.45,157.0,255.61,194.69
2018,7,13,18,30,430.0,42.0,3.1,22.7,111.0,196.54,143.77
2018,7,13,18,45,323.0,33.0,3.0,21.9,74.5,133.12,90.23
2018,7,13,19,0,216.0,24.0,2.9,21.1,38.0,77.72,34.11
2018,7,13,19,15,114.0,13.0,2.9,20.6,20.0,29.71,0.0
2018,7,13,19,30,12.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,19.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.9,14.85,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,1.9,14.9,5.0,4.77,0.0
2018,7,14,5,15,165.5,16.5,1.9,15.35,29.0,15.73,0.0
2018,7,14,5,30,291.0,28.0,1.9,15.8,53.0,22.63,12.56
2018,7,14,5,45,389.5,36.0,1.9,16.25,93.0,27.77,18.45
2018,7,14,6,0,488.0,44.0,1.9,16.7,133.0,32.72,23.21
2018,7,14,6,15,551.5,49.5,1.9,17.35,180.0,35.32,25.65
2018,7,14,6,30,615.0,55.0,1.9,18.0,227.0,37.83,27.86
2018,7,14,6,45,658.0,59.5,1.9,18.65,277.5,43.27,32.52
2018,7,14,7,0,701.0,64.0,1.9,19.3,328.0,56.73,33.49
2018,7,14,7,15,731.5,68.0,1.9,20.0,379.0,105.04,54.23
2018,7,14,7,30,762.0,72.0,1.9,20.7,430.0,157.02,89.79
2018,7,14,7,45,785.0,74.5,1.9,21.4,479.5,209.79,132.34
2018,7,14,8,0,808.0,77.0,1.9,22.1,529.0,270.28,183.36
2018,7,14,8,15,826.0,79.0,1.9,22.9,576.5,325.24,230.44
2018,7,14,8,30,844.0,81.0,1.9,23.7,624.0,381.45,277.65
2018,7,14,8,45,858.0,83.0,1.95,24.45,668.5,437.0,323.22
2018,7,14,9,0,872.0,85.0,2.0,25.2,713.0,492.9,367.47
2018,7,14,9,15,882.0,86.0,2.05,25.8,752.0,545.88,408.33
2018,7,14,9,30,892.0,87.0,2.1,26.4,791.0,598.27,447.38
2018,7,14,9,45,900.0,88.5,2.15,26.95,825.0,649.04,484.08
2018,7,14,10,0,908.0,90.0,2.2,27.5,859.0,698.57,518.8
2018,7,14,10,15,914.0,91.0,2.25,27.95,887.0,744.73,548.96
2018,7,14,10,30,920.0,92.0,2.3,28.4,915.0,789.03,577.01
2018,7,14,10,45,924.5,92.5,2.35,28.85,936.5,829.6,602.25
2018,7,14,11,0,929.0,93.0,2.4,29.3,958.0,867.79,625.68
2018,7,14,11,15,932.0,93.0,2.5,29.5,972.0,901.66,647.18
2018,7,14,11,30,935.0,93.0,2.6,29.7,986.0,932.73,666.83
2018,7,14,11,45,936.5,94.0,2.7,29.9,993.5,960.47,684.34
2018,7,14,12,0,938.0,95.0,2.8,30.1,1001.0,985.12,699.9
2018,7,14,12,15,938.0,94.5,2.9,30.15,1000.0,1003.63,712.07
2018,7,14,12,30,938.0,94.0,3.0,30.2,999.0,1018.78,722.25
2018,7,14,12,45,936.0,94.0,3.1,30.25,990.5,1029.0,729.43
2018,7,14,13,0,934.0,94.0,3.2,30.3,982.0,1035.67,734.52
2018,7,14,13,15,931.0,94.0,3.3,30.25,966.5,1037.76,737.15
2018,7,14,13,30,928.0,94.0,3.4,30.2,951.0,1036.25,737.64
2018,7,14,13,45,924.0,93.0,3.5,30.15,928.5,1029.12,734.68
2018,7,14,14,0,920.0,92.0,3.6,30.1,906.0,1018.44,729.56
2018,7,14,14,15,914.5,90.5,3.65,29.85,877.0,1002.28,721.24
2018,7,14,14,30,909.0,89.0,3.7,29.6,848.0,982.78,710.81
2018,7,14,14,45,901.0,88.0,3.8,29.4,813.0,958.23,697.25
2018,7,14,15,0,893.0,87.0,3.9,29.2,778.0,930.71,681.67
2018,7,14,15,15,882.5,85.5,3.9,29.2,737.5,897.58,661.16
2018,7,14,15,30,872.0,84.0,3.9,29.2,697.0,861.96,638.89
2018,7,14,15,45,858.5,81.5,3.95,28.5,652.0,820.41,614.33
2018,7,14,16,0,845.0,79.0,4.0,27.8,607.0,777.02,588.05
2018,7,14,16,15,827.5,76.5,4.0,27.3,559.0,728.96,557.31
2018,7,14,16,30,810.0,74.0,4.0,26.8,511.0,679.91,525.26
2018,7,14,16,45,786.5,71.0,4.0,26.25,460.5,629.74,491.8
2018,7,14,17,0,763.0,68.0,4.0,25.7,410.0,575.06,452.26
2018,7,14,17,15,732.0,64.5,3.95,25.1,359.5,515.79,407.7
2018,7,14,17,30,701.0,61.0,3.9,24.5,309.0,457.98,362.67
2018,7,14,17,45,656.5,56.0,3.85,23.85,258.5,393.68,310.99
2018,7,14,18,0,612.0,51.0,3.8,23.2,208.0,332.94,260.27
2018,7,14,18,15,544.0,45.0,3.65,22.5,161.5,267.68,204.58
2018,7,14,18,30,476.0,39.0,3.5,21.8,115.0,208.04,152.46
2018,7,14,18,45,368.0,31.0,3.4,21.1,77.5,142.95,96.8
2018,7,14,19,0,260.0,23.0,3.3,20.4,40.0,85.73,36.21
2018,7,14,19,15,138.5,13.0,3.25,19.95,21.0,33.41,0.0
2018,7,14,19,30,17.0,3.0,3.2,19.5,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,19.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,14.0,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.77,0.0
2018,7,15,5,15,192.0,15.5,1.55,14.55,29.5,14.77,0.0
2018,7,15,5,30,334.0,26.0,1.5,15.0,54.0,20.83,11.01
2018,7,15,5,45,433.5,33.0,1.45,15.5,95.0,25.21,16.28
2018,7,15,6,0,533.0,40.0,1.4,16.0,136.0,32.16,22.78
2018,7,15,6,15,595.5,45.0,1.4,16.8,184.5,34.77,25.24
2018,7,15,6,30,658.0,50.0,1.4,17.6,233.0,37.34,27.49
2018,7,15,6,45,699.5,54.0,1.4,18.35,284.0,38.96,28.78
2018,7,15,7,0,741.0,58.0,1.4,19.1,335.0,51.76,29.6
2018,7,15,7,15,771.0,61.0,1.45,19.85,387.0,101.55,50.15
2018,7,15,7,30,801.0,64.0,1.5,20.6,439.0,160.8,91.16
2018,7,15,7,45,823.5,66.0,1.5,21.35,489.5,215.06,134.72
2018,7,15,8,0,846.0,68.0,1.5,22.1,540.0,271.5,182.61
2018,7,15,8,15,862.5,70.0,1.55,22.85,588.5,328.09,231.2
2018,7,15,8,30,879.0,72.0,1.6,23.6,637.0,385.74,279.74
2018,7,15,8,45,892.5,73.5,1.6,24.35,682.0,442.53,326.1
2018,7,15,9,0,906.0,75.0,1.6,25.1,727.0,499.56,370.91
2018,7,15,9,15,913.0,78.0,1.7,25.7,766.5,554.5,413.19
2018,7,15,9,30,920.0,81.0,1.8,26.3,806.0,608.53,453.38
2018,7,15,9,45,924.0,85.0,1.95,26.9,840.0,660.46,491.07
2018,7,15,10,0,928.0,89.0,2.1,27.5,874.0,710.74,526.55
2018,7,15,10,15,934.5,89.5,2.15,27.95,902.5,757.74,557.02
2018,7,15,10,30,941.0,90.0,2.2,28.4,931.0,802.85,585.42
2018,7,15,10,45,946.0,90.0,2.3,28.85,953.0,844.2,611.38
2018,7,15,11,0,951.0,90.0,2.4,29.3,975.0,883.15,635.57
2018,7,15,11,15,954.5,90.5,2.55,29.45,990.0,918.69,658.58
2018,7,15,11,30,958.0,91.0,2.7,29.6,1005.0,951.39,679.74
2018,7,15,11,45,960.0,91.0,2.85,29.8,1012.5,979.26,697.67
2018,7,15,12,0,962.0,91.0,3.0,30.0,1020.0,1003.95,713.63
2018,7,15,12,15,961.0,92.0,3.1,30.0,1019.0,1023.45,726.55
2018,7,15,12,30,960.0,93.0,3.2,30.0,1018.0,1039.5,737.4
2018,7,15,12,45,956.5,94.0,3.3,30.0,1009.0,1049.53,744.59
2018,7,15,13,0,953.0,95.0,3.4,30.0,1000.0,1055.92,749.65
2018,7,15,13,15,950.5,94.5,3.45,29.9,984.5,1058.11,752.1
2018,7,15,13,30,948.0,94.0,3.5,29.8,969.0,1056.62,752.38
2018,7,15,13,45,944.5,92.5,3.55,29.7,946.0,1049.4,749.16
2018,7,15,14,0,941.0,91.0,3.6,29.6,923.0,1038.55,743.77
2018,7,15,14,15,935.5,89.5,3.7,29.35,893.5,1022.16,735.72
2018,7,15,14,30,930.0,88.0,3.8,29.1,864.0,1002.35,725.49
2018,7,15,14,45,922.5,87.0,3.85,28.85,828.5,977.88,711.89
2018,7,15,15,0,915.0,86.0,3.9,28.6,793.0,950.34,696.23
2018,7,15,15,15,904.5,84.5,3.9,28.6,752.0,916.63,675.41
2018,7,15,15,30,894.0,83.0,3.9,28.6,711.0,880.35,652.79
2018,7,15,15,45,881.5,80.5,4.0,27.9,665.5,838.92,628.69
2018,7,15,16,0,869.0,78.0,4.1,27.2,620.0,795.49,602.71
2018,7,15,16,15,852.5,75.5,4.05,26.7,571.5,747.26,571.76
2018,7,15,16,30,836.0,73.0,4.0,26.2,523.0,697.88,539.44
2018,7,15,16,45,813.0,70.0,4.0,25.7,471.5,642.61,502.29
2018,7,15,17,0,790.0,67.0,4.0,25.2,420.0,591.27,465.36
2018,7,15,17,15,758.0,63.5,3.95,24.55,368.0,530.07,419.46
2018,7,15,17,30,726.0,60.0,3.9,23.9,316.0,470.4,373.06
2018,7,15,17,45,680.5,55.5,3.8,23.2,264.5,404.85,320.33
2018,7,15,18,0,635.0,51.0,3.7,22.5,213.0,342.92,268.54
2018,7,15,18,15,565.0,45.0,3.6,21.75,165.0,275.64,211.11
2018,7,15,18,30,495.0,39.0,3.5,21.0,117.0,214.16,157.3
2018,7,15,18,45,381.0,31.0,3.4,20.25,78.5,146.4,99.26
2018,7,15,19,0,267.0,23.0,3.3,19.5,40.0,86.92,35.06
2018,7,15,19,15,142.0,13.0,3.25,19.05,21.0,33.92,0.0
2018,7,15,19,30,17.0,3.0,3.2,18.6,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.1,18.15,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,1.9,13.7,5.0,0.0,0.0
2018,7,16,5,15,194.0,16.0,1.9,14.2,29.5,15.25,0.0
2018,7,16,5,30,339.0,26.0,1.9,14.7,54.0,20.93,10.92
2018,7,16,5,45,441.5,33.5,1.9,15.15,96.0,25.75,16.74
2018,7,16,6,0,544.0,41.0,1.9,15.6,138.0,30.4,21.25
2018,7,16,6,15,607.5,46.0,1.9,16.35,187.0,35.77,26.16
2018,7,16,6,30,671.0,51.0,1.9,17.1,236.0,38.3,28.39
2018,7,16,6,45,713.5,54.5,1.9,17.85,288.0,39.47,29.29
2018,7,16,7,0,756.0,58.0,1.9,18.6,340.0,51.05,29.61
2018,7,16,7,15,786.0,61.0,1.9,19.4,392.5,101.73,50.1
2018,7,16,7,30,816.0,64.0,1.9,20.2,445.0,161.87,91.63
2018,7,16,7,45,838.0,66.5,1.9,20.95,496.5,217.35,136.3
2018,7,16,8,0,860.0,69.0,1.9,21.7,548.0,274.98,185.4
2018,7,16,8,15,876.5,71.0,1.95,22.55,597.0,332.43,234.88
2018,7,16,8,30,893.0,73.0,2.0,23.4,646.0,390.95,284.3
2018,7,16,8,45,905.5,74.5,2.05,24.25,690.5,448.16,331.34
2018,7,16,9,0,918.0,76.0,2.1,25.1,735.0,505.5,376.76
2018,7,16,9,15,927.0,78.0,2.15,25.8,775.5,561.3,419.62
2018,7,16,9,30,936.0,80.0,2.2,26.5,816.0,616.35,460.39
2018,7,16,9,45,942.5,82.0,2.25,27.15,851.0,668.86,498.05
2018,7,16,10,0,949.0,84.0,2.3,27.8,886.0,719.89,533.49
2018,7,16,10,15,954.5,85.0,2.4,28.3,914.5,767.59,564.44
2018,7,16,10,30,960.0,86.0,2.5,28.8,943.0,813.27,593.43
2018,7,16,10,45,964.0,86.0,2.55,29.3,964.5,854.59,618.87
2018,7,16,11,0,968.0,86.0,2.6,29.8,986.0,893.38,642.41
2018,7,16,11,15,970.5,86.5,2.7,30.05,1000.5,928.63,664.52
2018,7,16,11,30,973.0,87.0,2.8,30.3,1015.0,960.94,684.67
2018,7,16,11,45,974.0,87.0,2.9,30.55,1021.5,988.29,701.65
2018,7,16,12,0,975.0,87.0,3.0,30.8,1028.0,1012.36,716.59
2018,7,16,12,15,973.0,89.0,3.1,30.8,1027.0,1032.15,729.64
2018,7,16,12,30,971.0,91.0,3.2,30.8,1026.0,1048.42,740.58
2018,7,16,12,45,967.5,92.0,3.3,30.8,1017.0,1058.6,747.83
2018,7,16,13,0,964.0,93.0,3.4,30.8,1008.0,1065.09,752.94
2018,7,16,13,15,961.5,92.0,3.45,30.7,992.0,1066.81,755.09
2018,7,16,13,30,959.0,91.0,3.5,30.6,976.0,1064.79,755.06
2018,7,16,13,45,955.0,90.5,3.55,30.5,953.0,1058.08,752.2
2018,7,16,14,0,951.0,90.0,3.6,30.4,930.0,1047.72,747.17
2018,7,16,14,15,945.5,89.0,3.65,30.2,900.5,1031.76,738.97
2018,7,16,14,30,940.0,88.0,3.7,30.0,871.0,1012.35,728.63
2018,7,16,14,45,932.0,86.5,3.7,29.85,835.0,986.66,713.78
2018,7,16,15,0,924.0,85.0,3.7,29.7,799.0,957.89,696.92
2018,7,16,15,15,913.5,83.5,3.7,29.7,757.5,923.92,676.17
2018,7,16,15,30,903.0,82.0,3.7,29.7,716.0,887.37,653.6
2018,7,16,15,45,890.5,80.0,3.65,29.15,670.5,846.19,628.86
2018,7,16,16,0,878.0,78.0,3.6,28.6,625.0,803.0,602.43
2018,7,16,16,15,861.0,75.5,3.55,28.2,576.0,754.01,571.19
2018,7,16,16,30,844.0,73.0,3.5,27.8,527.0,703.89,538.62
2018,7,16,16,45,821.0,70.0,3.45,27.4,475.0,648.24,501.4
2018,7,16,17,0,798.0,67.0,3.4,27.0,423.0,596.51,464.45
2018,7,16,17,15,766.5,63.5,3.3,26.4,370.5,535.19,418.91
2018,7,16,17,30,735.0,60.0,3.2,25.8,318.0,475.32,372.85
2018,7,16,17,45,688.5,55.5,3.1,25.2,266.0,408.78,319.92
2018,7,16,18,0,642.0,51.0,3.0,24.6,214.0,345.94,267.96
2018,7,16,18,15,571.0,45.5,2.8,23.7,166.0,278.5,211.11
2018,7,16,18,30,500.0,40.0,2.6,22.8,118.0,216.87,157.78
2018,7,16,18,45,376.0,31.5,2.4,21.95,78.0,145.59,97.75
2018,7,16,19,0,252.0,23.0,2.2,21.1,38.0,83.51,31.25
2018,7,16,19,15,126.0,11.5,2.2,20.6,19.0,30.03,0.0
2018,7,16,19,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,1.05,15.5,2.5,0.0,0.0
2018,7,17,5,0,47.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,7,17,5,15,190.0,16.0,1.2,16.2,29.0,15.25,0.0
2018,7,17,5,30,333.0,26.0,1.3,16.7,53.0,21.03,10.67
2018,7,17,5,45,436.5,33.5,1.4,17.2,94.5,25.84,16.63
2018,7,17,6,0,540.0,41.0,1.5,17.7,136.0,30.48,21.1
2018,7,17,6,15,603.5,46.5,1.5,18.4,185.5,36.3,26.38
2018,7,17,6,30,667.0,52.0,1.5,19.1,235.0,39.23,28.95
2018,7,17,6,45,710.0,56.0,1.5,19.8,287.0,40.75,30.17
2018,7,17,7,0,753.0,60.0,1.5,20.5,339.0,51.6,30.56
2018,7,17,7,15,782.5,62.5,1.55,21.35,391.0,101.7,50.03
2018,7,17,7,30,812.0,65.0,1.6,22.2,443.0,161.19,90.49
2018,7,17,7,45,834.0,68.0,1.6,23.05,494.5,216.91,134.77
2018,7,17,8,0,856.0,71.0,1.6,23.9,546.0,274.79,183.41
2018,7,17,8,15,872.0,73.0,1.7,24.6,594.5,331.95,232.29
2018,7,17,8,30,888.0,75.0,1.8,25.3,643.0,390.1,281.16
2018,7,17,8,45,890.0,81.5,1.85,25.95,685.0,447.09,327.86
2018,7,17,9,0,892.0,88.0,1.9,26.6,727.0,503.15,372.13
2018,7,17,9,15,909.0,86.5,1.95,27.25,769.5,558.85,414.58
2018,7,17,9,30,926.0,85.0,2.0,27.9,812.0,614.59,455.59
2018,7,17,9,45,908.5,100.5,2.05,28.5,840.0,663.9,490.4
2018,7,17,10,0,891.0,116.0,2.1,29.1,868.0,709.55,521.51
2018,7,17,10,15,917.5,105.0,2.15,29.55,902.0,759.17,554.5
2018,7,17,10,30,944.0,94.0,2.2,30.0,936.0,808.35,585.36
2018,7,17,10,45,948.0,94.5,2.25,30.4,957.5,849.64,610.76
2018,7,17,11,0,952.0,95.0,2.3,30.8,979.0,888.45,634.36
2018,7,17,11,15,954.5,95.5,2.3,31.1,993.0,923.31,655.06
2018,7,17,11,30,957.0,96.0,2.3,31.4,1007.0,955.27,673.79
2018,7,17,11,45,958.0,96.0,2.35,31.65,1013.5,982.33,689.99
2018,7,17,12,0,959.0,96.0,2.4,31.9,1020.0,1006.17,704.21
2018,7,17,12,15,956.5,97.5,2.45,32.0,1018.5,1024.8,715.68
2018,7,17,12,30,954.0,99.0,2.5,32.1,1017.0,1039.94,725.13
2018,7,17,12,45,949.0,101.0,2.55,32.15,1007.5,1049.55,731.44
2018,7,17,13,0,944.0,103.0,2.6,32.2,998.0,1055.54,735.69
2018,7,17,13,15,917.0,117.5,2.7,32.15,975.0,1048.58,732.91
2018,7,17,13,30,890.0,132.0,2.8,32.1,952.0,1038.06,728.09
2018,7,17,13,45,909.0,115.5,2.85,32.05,935.0,1038.57,729.76
2018,7,17,14,0,928.0,99.0,2.9,32.0,918.0,1034.76,728.76
2018,7,17,14,15,922.0,98.0,3.0,31.8,888.5,1018.66,721.06
2018,7,17,14,30,916.0,97.0,3.1,31.6,859.0,999.2,711.32
2018,7,17,14,45,907.5,95.0,3.15,31.45,823.0,973.03,696.74
2018,7,17,15,0,899.0,93.0,3.2,31.3,787.0,943.84,680.19
2018,7,17,15,15,887.5,91.5,3.2,31.3,745.5,909.67,659.55
2018,7,17,15,30,876.0,90.0,3.2,31.3,704.0,873.04,637.18
2018,7,17,15,45,862.0,87.5,3.3,30.65,658.5,830.94,613.13
2018,7,17,16,0,848.0,85.0,3.4,30.0,613.0,787.0,587.3
2018,7,17,16,15,829.5,82.5,3.4,29.55,564.0,738.03,556.49
2018,7,17,16,30,811.0,80.0,3.4,29.1,515.0,692.89,527.81
2018,7,17,16,45,786.5,76.5,3.45,28.6,463.5,636.69,490.73
2018,7,17,17,0,762.0,73.0,3.5,28.1,412.0,580.66,450.85
2018,7,17,17,15,727.5,69.0,3.45,27.4,360.0,518.65,405.13
2018,7,17,17,30,693.0,65.0,3.4,26.7,308.0,458.44,359.08
2018,7,17,17,45,644.5,59.5,3.35,26.0,256.5,393.39,307.53
2018,7,17,18,0,596.0,54.0,3.3,25.3,205.0,331.01,256.23
2018,7,17,18,15,522.0,48.0,3.15,24.4,158.0,262.88,199.14
2018,7,17,18,30,448.0,42.0,3.0,23.5,111.0,202.33,147.11
2018,7,17,18,45,327.0,32.0,2.85,22.65,72.5,133.14,89.15
2018,7,17,19,0,206.0,22.0,2.7,21.8,34.0,72.78,24.63
2018,7,17,19,15,103.0,11.0,2.6,21.3,17.0,26.04,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.5,1.35,16.25,1.5,0.0,0.0
2018,7,18,5,0,16.0,3.0,1.4,16.3,3.0,0.0,0.0
2018,7,18,5,15,78.5,15.0,1.5,16.65,20.5,14.3,0.0
2018,7,18,5,30,141.0,27.0,1.6,17.0,38.0,21.18,10.5
2018,7,18,5,45,210.5,41.0,1.65,17.35,71.0,31.59,21.51
2018,7,18,6,0,280.0,55.0,1.7,17.7,104.0,41.56,30.75
2018,7,18,6,15,354.5,66.0,1.6,18.3,149.0,48.8,37.34
2018,7,18,6,30,429.0,77.0,1.5,18.9,194.0,55.71,43.41
2018,7,18,6,45,542.0,76.0,1.4,19.5,255.5,52.17,40.18
2018,7,18,7,0,655.0,75.0,1.3,20.1,317.0,56.59,36.25
2018,7,18,7,15,715.0,73.5,1.3,20.95,374.0,104.8,55.28
2018,7,18,7,30,775.0,72.0,1.3,21.8,431.0,155.25,87.4
2018,7,18,7,45,798.0,74.5,1.3,22.6,481.5,208.91,129.95
2018,7,18,8,0,821.0,77.0,1.3,23.4,532.0,270.26,181.03
2018,7,18,8,15,838.5,80.0,1.4,24.1,580.5,326.84,229.13
2018,7,18,8,30,856.0,83.0,1.5,24.8,629.0,384.64,277.44
2018,7,18,8,45,869.5,84.0,1.6,25.5,673.0,440.02,322.75
2018,7,18,9,0,883.0,85.0,1.7,26.2,717.0,495.66,366.76
2018,7,18,9,15,784.5,136.5,1.75,26.85,721.5,534.55,396.57
2018,7,18,9,30,686.0,188.0,1.8,27.5,726.0,563.54,417.44
2018,7,18,9,45,652.5,216.0,1.85,28.2,746.0,604.23,445.61
2018,7,18,10,0,619.0,244.0,1.9,28.9,766.0,640.64,469.69
2018,7,18,10,15,596.5,274.0,2.1,29.2,790.5,682.48,498.33
2018,7,18,10,30,574.0,304.0,2.3,29.5,815.0,722.21,524.89
2018,7,18,10,45,561.0,325.5,2.45,29.75,835.0,758.28,548.69
2018,7,18,11,0,548.0,347.0,2.6,30.0,855.0,792.13,570.71
2018,7,18,11,15,642.0,292.0,2.75,30.1,896.0,844.29,608.27
2018,7,18,11,30,736.0,237.0,2.9,30.2,937.0,900.35,647.44
2018,7,18,11,45,814.0,183.0,3.0,30.25,962.5,939.2,672.45
2018,7,18,12,0,892.0,129.0,3.1,30.3,988.0,974.84,695.45
2018,7,18,12,15,912.5,116.0,3.1,30.3,994.0,1000.66,711.57
2018,7,18,12,30,933.0,103.0,3.1,30.3,1000.0,1023.5,725.89
2018,7,18,12,45,934.5,100.5,3.05,30.3,992.5,1034.84,732.6
2018,7,18,13,0,936.0,98.0,3.0,30.3,985.0,1042.63,737.27
2018,7,18,13,15,933.0,97.5,2.95,30.35,969.0,1044.35,738.11
2018,7,18,13,30,930.0,97.0,2.9,30.4,953.0,1042.44,736.84
2018,7,18,13,45,925.0,96.5,2.85,30.45,930.0,1034.92,732.2
2018,7,18,14,0,920.0,96.0,2.8,30.5,907.0,1023.87,725.51
2018,7,18,14,15,875.5,116.5,2.8,30.45,867.5,992.93,707.12
2018,7,18,14,30,831.0,137.0,2.8,30.4,828.0,968.21,692.79
2018,7,18,14,45,845.0,122.5,2.8,30.35,799.0,943.59,678.48
2018,7,18,15,0,859.0,108.0,2.8,30.3,770.0,923.41,667.02
2018,7,18,15,15,817.0,118.0,2.8,30.3,720.5,882.5,641.83
2018,7,18,15,30,775.0,128.0,2.8,30.3,671.0,833.72,611.3
2018,7,18,15,45,805.0,106.0,2.9,29.8,637.0,810.07,599.19
2018,7,18,16,0,835.0,84.0,3.0,29.3,603.0,775.57,579.28
2018,7,18,16,15,816.5,81.5,3.1,28.75,554.5,727.06,549.4
2018,7,18,16,30,798.0,79.0,3.2,28.2,506.0,682.42,521.59
2018,7,18,16,45,772.5,75.5,3.3,27.65,455.0,626.08,484.47
2018,7,18,17,0,747.0,72.0,3.4,27.1,404.0,570.03,444.6
2018,7,18,17,15,713.0,68.0,3.45,26.3,352.5,509.02,399.73
2018,7,18,17,30,679.0,64.0,3.5,25.5,301.0,449.79,354.42
2018,7,18,17,45,629.5,59.0,3.5,24.7,250.5,385.52,303.27
2018,7,18,18,0,580.0,54.0,3.5,23.9,200.0,324.08,252.49
2018,7,18,18,15,506.5,47.5,3.35,23.1,153.5,256.44,195.34
2018,7,18,18,30,433.0,41.0,3.2,22.3,107.0,196.39,143.4
2018,7,18,18,45,314.5,31.5,3.0,21.5,70.0,129.3,86.74
2018,7,18,19,0,196.0,22.0,2.8,20.7,33.0,70.39,21.34
2018,7,18,19,15,98.0,11.0,2.55,20.4,16.5,25.25,0.0
2018,7,18,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.45,16.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,2.25,16.95,20.5,14.77,0.0
2018,7,19,5,30,132.0,29.0,2.1,17.3,39.0,22.87,11.43
2018,7,19,5,45,214.5,44.5,1.95,17.7,75.0,34.48,23.9
2018,7,19,6,0,297.0,60.0,1.8,18.1,111.0,45.61,34.19
2018,7,19,6,15,361.0,72.5,1.7,18.7,155.5,53.88,41.7
2018,7,19,6,30,425.0,85.0,1.6,19.3,200.0,61.77,48.61
2018,7,19,6,45,469.5,95.5,1.5,19.85,247.5,67.73,53.64
2018,7,19,7,0,514.0,106.0,1.4,20.4,295.0,78.83,56.2
2018,7,19,7,15,513.0,121.0,1.35,21.1,334.0,123.34,77.64
2018,7,19,7,30,512.0,136.0,1.3,21.8,373.0,168.05,108.79
2018,7,19,7,45,471.5,165.0,1.2,22.45,402.5,216.31,148.54
2018,7,19,8,0,431.0,194.0,1.1,23.1,432.0,260.31,185.71
2018,7,19,8,15,501.5,190.0,1.1,23.8,491.0,307.07,221.67
2018,7,19,8,30,572.0,186.0,1.1,24.5,550.0,361.24,263.49
2018,7,19,8,45,654.5,168.0,1.1,25.25,613.0,415.0,304.66
2018,7,19,9,0,737.0,150.0,1.1,26.0,676.0,476.88,351.16
2018,7,19,9,15,758.0,149.0,1.2,26.65,717.0,531.32,391.88
2018,7,19,9,30,779.0,148.0,1.3,27.3,758.0,583.4,429.9
2018,7,19,9,45,799.0,144.5,1.35,27.95,794.5,633.15,464.97
2018,7,19,10,0,819.0,141.0,1.4,28.6,831.0,682.98,499.1
2018,7,19,10,15,827.0,143.0,1.5,29.0,859.5,729.06,530.54
2018,7,19,10,30,835.0,145.0,1.6,29.4,888.0,773.72,559.46
2018,7,19,10,45,841.0,145.5,1.7,29.8,909.5,810.78,582.64
2018,7,19,11,0,847.0,146.0,1.8,30.2,931.0,847.91,605.77
2018,7,19,11,15,851.5,145.5,1.9,30.35,945.0,880.65,626.56
2018,7,19,11,30,856.0,145.0,2.0,30.5,959.0,910.93,645.77
2018,7,19,11,45,859.0,145.0,2.1,30.7,966.5,937.71,662.63
2018,7,19,12,0,862.0,145.0,2.2,30.9,974.0,961.73,677.79
2018,7,19,12,15,862.5,144.5,2.3,30.9,973.5,980.0,689.96
2018,7,19,12,30,863.0,144.0,2.4,30.9,973.0,995.19,700.34
2018,7,19,12,45,861.0,144.0,2.5,30.95,965.0,1005.23,707.47
2018,7,19,13,0,859.0,144.0,2.6,31.0,957.0,1011.98,712.7
2018,7,19,13,15,856.5,142.0,2.7,30.9,941.5,1012.92,714.85
2018,7,19,13,30,854.0,140.0,2.8,30.8,926.0,1010.47,715.02
2018,7,19,13,45,849.0,138.0,2.85,30.75,903.0,1002.14,711.01
2018,7,19,14,0,844.0,136.0,2.9,30.7,880.0,990.5,705.04
2018,7,19,14,15,837.0,134.0,2.95,30.5,850.5,973.66,696.26
2018,7,19,14,30,830.0,132.0,3.0,30.3,821.0,962.08,690.93
2018,7,19,14,45,820.0,130.0,3.05,30.15,786.0,936.13,676.15
2018,7,19,15,0,810.0,128.0,3.1,30.0,751.0,907.46,659.64
2018,7,19,15,15,797.0,125.0,3.1,30.0,710.5,872.45,638.1
2018,7,19,15,30,784.0,122.0,3.1,30.0,670.0,835.26,615.0
2018,7,19,15,45,767.5,118.0,3.2,29.35,625.0,792.07,589.68
2018,7,19,16,0,751.0,114.0,3.3,28.7,580.0,747.42,562.8
2018,7,19,16,15,730.0,110.0,3.3,28.25,532.5,700.76,533.03
2018,7,19,16,30,709.0,106.0,3.3,27.8,485.0,650.89,500.37
2018,7,19,16,45,681.5,101.0,3.3,27.3,435.0,595.2,461.36
2018,7,19,17,0,654.0,96.0,3.3,26.8,385.0,540.17,421.66
2018,7,19,17,15,616.0,90.0,3.2,26.15,335.0,478.83,375.87
2018,7,19,17,30,578.0,84.0,3.1,25.5,285.0,419.84,330.4
2018,7,19,17,45,527.0,76.0,3.05,24.85,236.0,355.05,278.95
2018,7,19,18,0,476.0,68.0,3.0,24.2,187.0,294.71,229.36
2018,7,19,18,15,404.0,58.0,2.85,23.5,142.5,229.17,174.52
2018,7,19,18,30,332.0,48.0,2.7,22.8,98.0,169.89,124.09
2018,7,19,18,45,233.0,34.0,2.5,22.05,63.0,109.42,73.24
2018,7,19,19,0,134.0,20.0,2.3,21.3,28.0,54.72,13.29
2018,7,19,19,15,67.0,10.0,2.2,20.95,14.0,19.6,0.0
2018,7,19,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.6,16.7,2.0,0.0,0.0
2018,7,20,5,15,84.5,14.5,1.7,17.2,20.5,13.82,0.0
2018,7,20,5,30,160.0,27.0,1.8,17.7,39.0,21.28,9.88
2018,7,20,5,45,248.5,40.0,1.85,18.15,74.5,30.93,20.78
2018,7,20,6,0,337.0,53.0,1.9,18.6,110.0,40.19,29.4
2018,7,20,6,15,402.5,63.0,2.0,19.35,154.5,46.71,35.33
2018,7,20,6,30,468.0,73.0,2.1,20.1,199.0,52.89,40.73
2018,7,20,6,45,515.0,81.5,2.15,20.8,247.0,56.84,44.01
2018,7,20,7,0,562.0,90.0,2.2,21.5,295.0,65.57,51.3
2018,7,20,7,15,579.5,99.5,2.2,22.25,339.5,109.76,64.24
2018,7,20,7,30,597.0,109.0,2.2,23.0,384.0,156.23,95.56
2018,7,20,7,45,426.0,163.5,2.2,23.75,371.0,206.13,142.23
2018,7,20,8,0,255.0,218.0,2.2,24.5,358.0,239.97,175.81
2018,7,20,8,15,311.0,226.5,2.15,25.2,413.0,282.34,207.73
2018,7,20,8,30,367.0,235.0,2.1,25.9,468.0,330.78,244.46
2018,7,20,8,45,455.5,221.0,2.05,26.65,531.5,376.7,279.02
2018,7,20,9,0,544.0,207.0,2.0,27.4,595.0,435.04,322.66
2018,7,20,9,15,588.0,203.0,2.0,27.95,644.0,486.48,361.05
2018,7,20,9,30,632.0,199.0,2.0,28.5,693.0,541.6,401.21
2018,7,20,9,45,735.5,159.5,1.95,29.05,759.0,606.7,448.07
2018,7,20,10,0,839.0,120.0,1.9,29.6,825.0,677.25,497.57
2018,7,20,10,15,846.5,121.0,1.9,29.95,853.0,722.02,527.44
2018,7,20,10,30,854.0,122.0,1.9,30.3,881.0,765.22,554.41
2018,7,20,10,45,860.0,122.5,1.9,30.65,902.5,804.99,578.76
2018,7,20,11,0,866.0,123.0,1.9,31.0,924.0,842.68,601.47
2018,7,20,11,15,870.5,122.5,1.95,31.15,938.5,875.88,622.07
2018,7,20,11,30,875.0,122.0,2.0,31.3,953.0,906.57,641.01
2018,7,20,11,45,877.5,122.0,2.05,31.5,960.5,933.23,657.25
2018,7,20,12,0,880.0,122.0,2.1,31.7,968.0,957.02,671.71
2018,7,20,12,15,882.5,120.0,2.2,31.7,968.0,975.89,684.24
2018,7,20,12,30,885.0,118.0,2.3,31.7,968.0,991.64,694.94
2018,7,20,12,45,887.0,115.5,2.4,31.7,961.0,1003.16,703.12
2018,7,20,13,0,889.0,113.0,2.5,31.7,954.0,1011.31,709.36
2018,7,20,13,15,885.5,112.0,2.6,31.55,938.0,1012.02,711.52
2018,7,20,13,30,882.0,111.0,2.7,31.4,922.0,1009.26,711.67
2018,7,20,13,45,877.5,110.0,2.8,31.3,899.5,1002.04,708.98
2018,7,20,14,0,873.0,109.0,2.9,31.2,877.0,991.45,704.25
2018,7,20,14,15,866.5,107.0,3.0,30.9,848.0,974.5,696.09
2018,7,20,14,30,860.0,105.0,3.1,30.6,819.0,954.37,685.9
2018,7,20,14,45,851.0,103.5,3.2,30.35,784.0,929.35,672.34
2018,7,20,15,0,842.0,102.0,3.3,30.1,749.0,901.54,656.85
2018,7,20,15,15,830.0,100.0,3.3,30.1,709.0,867.85,636.07
2018,7,20,15,30,818.0,98.0,3.3,30.1,669.0,831.89,613.68
2018,7,20,15,45,803.0,95.0,3.4,29.35,624.5,796.25,593.6
2018,7,20,16,0,788.0,92.0,3.5,28.6,580.0,752.66,567.57
2018,7,20,16,15,768.5,89.0,3.55,28.1,532.5,704.25,536.8
2018,7,20,16,30,749.0,86.0,3.6,27.6,485.0,655.09,504.84
2018,7,20,16,45,723.0,82.0,3.6,27.1,435.5,599.89,467.0
2018,7,20,17,0,697.0,78.0,3.6,26.6,386.0,545.12,427.24
2018,7,20,17,15,661.0,73.5,3.5,26.0,335.5,486.28,382.95
2018,7,20,17,30,625.0,69.0,3.4,25.4,285.0,428.02,337.66
2018,7,20,17,45,575.0,63.5,3.35,24.8,236.5,364.27,286.6
2018,7,20,18,0,525.0,58.0,3.3,24.2,188.0,304.84,237.26
2018,7,20,18,15,452.0,50.0,3.2,23.65,143.5,238.61,181.37
2018,7,20,18,30,379.0,42.0,3.1,23.1,99.0,180.03,130.95
2018,7,20,18,45,270.0,31.0,3.0,22.55,64.0,116.98,77.64
2018,7,20,19,0,161.0,20.0,2.9,22.0,29.0,60.07,11.68
2018,7,20,19,15,80.5,10.0,2.8,21.65,14.5,21.59,0.0
2018,7,20,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,19.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.3,16.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.3,16.3,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.0,1.35,16.75,21.0,13.34,0.0
2018,7,21,5,30,190.0,26.0,1.4,17.2,40.0,20.51,8.95
2018,7,21,5,45,287.5,37.0,1.45,17.65,76.5,29.37,19.46
2018,7,21,6,0,385.0,48.0,1.5,18.1,113.0,36.88,26.57
2018,7,21,6,15,423.0,59.0,1.55,18.7,153.0,43.86,32.94
2018,7,21,6,30,461.0,70.0,1.6,19.3,193.0,50.41,38.7
2018,7,21,6,45,429.5,91.0,1.65,19.95,225.0,64.47,50.81
2018,7,21,7,0,398.0,112.0,1.7,20.6,257.0,80.66,64.49
2018,7,21,7,15,501.5,110.0,1.65,21.3,321.0,113.14,70.09
2018,7,21,7,30,605.0,108.0,1.6,22.0,385.0,155.79,95.17
2018,7,21,7,45,672.5,101.0,1.55,22.7,442.5,200.79,128.49
2018,7,21,8,0,740.0,94.0,1.5,23.4,500.0,257.13,173.57
2018,7,21,8,15,760.5,96.5,1.5,24.05,547.0,310.16,218.44
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,364.91,264.0
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,418.53,307.81
2018,7,21,9,0,799.0,109.0,1.6,25.9,678.0,472.16,350.15
2018,7,21,9,15,798.5,117.5,1.65,26.5,713.5,523.72,389.48
2018,7,21,9,30,798.0,126.0,1.7,27.1,749.0,573.91,426.42
2018,7,21,9,45,818.0,123.0,1.75,27.65,786.5,625.88,463.72
2018,7,21,10,0,838.0,120.0,1.8,28.2,824.0,676.32,498.95
