Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,17,15,59.5,4.5,1.4,15.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,8,6,15,9.0,1.5,1.55,8.05,1.0,0.0,0.0
2018,11,8,6,30,18.0,3.0,1.5,8.2,2.0,0.0,0.0
2018,11,8,6,45,152.5,15.5,1.45,8.4,24.5,14.77,0.0
2018,11,8,7,0,287.0,28.0,1.4,8.6,47.0,23.87,10.53
2018,11,8,7,15,406.5,38.0,1.55,9.55,89.5,30.86,21.37
2018,11,8,7,30,526.0,48.0,1.7,10.5,132.0,53.93,30.35
2018,11,8,7,45,599.5,55.0,1.9,11.4,180.5,100.27,55.93
2018,11,8,8,0,673.0,62.0,2.1,12.3,229.0,155.0,96.45
2018,11,8,8,15,721.0,67.0,2.25,12.95,277.0,210.64,143.56
2018,11,8,8,30,769.0,72.0,2.4,13.6,325.0,272.34,197.66
2018,11,8,8,45,802.0,75.5,2.55,14.3,369.5,330.4,249.43
2018,11,8,9,0,835.0,79.0,2.7,15.0,414.0,390.69,302.2
2018,11,8,9,15,868.5,78.5,2.75,15.55,455.0,449.02,352.22
2018,11,8,9,30,902.0,78.0,2.8,16.1,496.0,508.75,401.93
2018,11,8,9,45,933.0,74.5,2.85,16.7,532.0,563.89,446.7
2018,11,8,10,0,964.0,71.0,2.9,17.3,568.0,619.93,490.84
2018,11,8,10,15,972.0,72.5,2.9,17.7,593.5,667.36,527.36
2018,11,8,10,30,980.0,74.0,2.9,18.1,619.0,712.58,561.25
2018,11,8,10,45,985.0,75.0,2.9,18.5,636.5,752.78,590.17
2018,11,8,11,0,990.0,76.0,2.9,18.9,654.0,790.12,615.21
2018,11,8,11,15,992.0,77.0,2.9,19.15,663.5,822.2,636.68
2018,11,8,11,30,994.0,78.0,2.9,19.4,673.0,850.93,655.74
2018,11,8,11,45,991.5,78.5,2.95,19.7,673.0,872.06,669.73
2018,11,8,12,0,989.0,79.0,3.0,20.0,673.0,889.43,681.23
2018,11,8,12,15,986.0,78.5,3.0,20.15,665.0,901.4,689.19
2018,11,8,12,30,983.0,78.0,3.0,20.3,657.0,909.49,694.66
2018,11,8,12,45,977.0,77.0,3.05,20.4,641.0,910.61,696.01
2018,11,8,13,0,971.0,76.0,3.1,20.5,625.0,907.84,694.89
2018,11,8,13,15,961.5,75.5,3.1,20.5,601.5,898.93,689.64
2018,11,8,13,30,952.0,75.0,3.1,20.5,578.0,886.32,682.01
2018,11,8,13,45,938.5,74.0,3.1,20.5,547.0,866.27,669.29
2018,11,8,14,0,925.0,73.0,3.1,20.5,516.0,842.92,654.34
2018,11,8,14,15,906.5,71.5,3.05,20.35,479.0,811.92,633.99
2018,11,8,14,30,888.0,70.0,3.0,20.2,442.0,784.68,616.24
2018,11,8,14,45,860.5,67.5,3.0,20.0,399.0,740.36,586.16
2018,11,8,15,0,833.0,65.0,3.0,19.8,356.0,694.31,554.24
2018,11,8,15,15,795.5,61.0,3.0,19.8,309.0,638.24,513.47
2018,11,8,15,30,758.0,57.0,3.0,19.8,262.0,581.84,470.13
2018,11,8,15,45,695.0,52.0,2.35,18.55,213.0,508.75,411.51
2018,11,8,16,0,632.0,47.0,1.7,17.3,164.0,437.98,352.21
2018,11,8,16,15,524.0,40.0,1.6,16.25,118.0,351.57,279.2
2018,11,8,16,30,416.0,33.0,1.5,15.2,72.0,266.92,200.42
2018,11,8,16,45,240.5,20.0,1.4,14.2,39.5,142.17,0.0
2018,11,8,17,0,65.0,7.0,1.3,13.2,7.0,31.9,0.0
2018,11,8,17,15,32.5,3.5,1.3,12.9,3.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,9,6,15,11.0,1.5,1.55,7.65,1.0,0.0,0.0
2018,11,9,6,30,22.0,3.0,1.5,7.9,2.0,0.0,0.0
2018,11,9,6,45,181.5,14.5,1.45,8.2,25.0,13.82,0.0
2018,11,9,7,0,341.0,26.0,1.4,8.5,48.0,22.04,8.09
2018,11,9,7,15,468.5,34.5,1.5,9.55,92.0,27.72,18.53
2018,11,9,7,30,596.0,43.0,1.6,10.6,136.0,52.9,28.74
2018,11,9,7,45,667.0,48.5,1.65,11.65,185.0,101.05,54.01
2018,11,9,8,0,738.0,54.0,1.7,12.7,234.0,157.36,95.28
2018,11,9,8,15,781.5,58.0,1.6,13.4,282.0,214.32,143.47
2018,11,9,8,30,825.0,62.0,1.5,14.1,330.0,275.33,196.9
2018,11,9,8,45,854.0,65.0,1.45,14.75,374.5,334.47,249.3
2018,11,9,9,0,883.0,68.0,1.4,15.4,419.0,395.3,301.83
2018,11,9,9,15,901.5,71.0,1.2,16.2,458.0,453.08,349.61
2018,11,9,9,30,920.0,74.0,1.0,17.0,497.0,510.14,394.44
2018,11,9,9,45,930.0,76.0,0.85,17.8,528.0,561.56,433.11
2018,11,9,10,0,940.0,78.0,0.7,18.6,559.0,611.49,468.63
2018,11,9,10,15,950.0,79.0,0.8,19.2,584.5,658.62,503.64
2018,11,9,10,30,960.0,80.0,0.9,19.8,610.0,703.74,536.34
2018,11,9,10,45,966.5,81.0,1.0,20.4,628.0,744.27,565.05
2018,11,9,11,0,973.0,82.0,1.1,21.0,646.0,782.1,589.81
2018,11,9,11,15,975.5,82.0,1.25,21.25,655.0,812.99,611.17
2018,11,9,11,30,978.0,82.0,1.4,21.5,664.0,840.58,630.38
2018,11,9,11,45,978.5,82.0,1.55,21.8,665.0,863.18,646.18
2018,11,9,12,0,979.0,82.0,1.7,22.1,666.0,882.17,659.66
2018,11,9,12,15,974.5,82.0,1.75,22.1,658.0,893.42,667.73
2018,11,9,12,30,970.0,82.0,1.8,22.1,650.0,900.81,673.48
2018,11,9,12,45,962.5,81.5,1.85,22.15,633.5,901.27,674.68
2018,11,9,13,0,955.0,81.0,1.9,22.2,617.0,897.91,673.54
2018,11,9,13,15,946.0,80.5,1.95,22.15,594.0,889.55,669.48
2018,11,9,13,30,937.0,80.0,2.0,22.1,571.0,877.55,663.13
2018,11,9,13,45,923.5,78.0,2.0,22.0,540.0,856.54,650.37
2018,11,9,14,0,910.0,76.0,2.0,21.9,509.0,832.27,635.46
2018,11,9,14,15,890.5,74.5,1.95,21.7,472.0,807.44,619.92
2018,11,9,14,30,871.0,73.0,1.9,21.5,435.0,773.18,597.65
2018,11,9,14,45,843.0,70.0,1.9,21.25,392.0,728.37,568.12
2018,11,9,15,0,815.0,67.0,1.9,21.0,349.0,681.92,536.75
2018,11,9,15,15,775.5,63.0,1.9,21.0,302.5,625.13,496.3
2018,11,9,15,30,736.0,59.0,1.9,21.0,256.0,568.14,453.1
2018,11,9,15,45,671.0,54.0,1.45,19.35,207.5,494.66,395.67
2018,11,9,16,0,606.0,49.0,1.0,17.7,159.0,430.3,342.4
2018,11,9,16,15,494.0,41.0,1.05,16.85,113.5,335.83,264.42
2018,11,9,16,30,382.0,33.0,1.1,16.0,68.0,249.54,184.54
2018,11,9,16,45,218.0,20.0,1.15,15.15,37.5,130.84,0.0
2018,11,9,17,0,54.0,7.0,1.2,14.3,7.0,27.56,0.0
2018,11,9,17,15,27.0,3.5,1.2,14.05,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.5,11.15,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,6,45,96.0,12.5,0.75,9.8,18.5,11.91,0.0
2018,11,10,7,0,192.0,25.0,0.7,9.8,37.0,19.9,5.31
2018,11,10,7,15,308.5,38.5,0.7,10.25,77.0,31.76,21.89
2018,11,10,7,30,425.0,52.0,0.7,10.7,117.0,53.53,32.82
2018,11,10,7,45,493.5,61.5,0.65,11.2,161.5,95.3,56.3
2018,11,10,8,0,562.0,71.0,0.6,11.7,206.0,145.06,92.8
2018,11,10,8,15,613.5,78.5,0.55,12.25,252.5,197.12,135.68
2018,11,10,8,30,665.0,86.0,0.5,12.8,299.0,254.44,184.37
2018,11,10,8,45,695.5,91.5,0.5,13.35,340.5,308.19,230.92
2018,11,10,9,0,726.0,97.0,0.5,13.9,382.0,364.13,278.29
2018,11,10,9,15,749.0,101.0,0.6,14.65,419.5,417.34,322.66
2018,11,10,9,30,772.0,105.0,0.7,15.4,457.0,471.29,366.29
2018,11,10,9,45,787.5,108.5,0.85,16.2,488.5,521.32,406.02
2018,11,10,10,0,803.0,112.0,1.0,17.0,520.0,570.78,444.2
2018,11,10,10,15,814.5,114.0,1.05,17.4,544.5,615.44,477.78
2018,11,10,10,30,826.0,116.0,1.1,17.8,569.0,657.08,508.43
2018,11,10,10,45,833.0,118.0,1.15,18.15,586.5,695.19,535.95
2018,11,10,11,0,840.0,120.0,1.2,18.5,604.0,731.04,561.38
2018,11,10,11,15,844.0,121.0,1.25,18.7,613.5,761.21,582.29
2018,11,10,11,30,848.0,122.0,1.3,18.9,623.0,788.59,600.7
2018,11,10,11,45,849.0,121.5,1.35,19.15,624.0,809.1,614.34
2018,11,10,12,0,850.0,121.0,1.4,19.4,625.0,826.4,625.95
2018,11,10,12,15,835.0,124.5,1.45,19.45,615.0,831.79,630.08
2018,11,10,12,30,820.0,128.0,1.5,19.5,605.0,838.15,635.16
2018,11,10,12,45,797.5,132.0,1.6,19.55,586.5,831.32,631.94
2018,11,10,13,0,775.0,136.0,1.7,19.6,568.0,821.01,626.54
2018,11,10,13,15,763.5,133.0,1.75,19.45,545.0,808.61,619.74
2018,11,10,13,30,752.0,130.0,1.8,19.3,522.0,793.1,610.85
2018,11,10,13,45,735.5,127.0,1.9,19.2,492.5,770.56,597.37
2018,11,10,14,0,719.0,124.0,2.0,19.1,463.0,745.34,581.88
2018,11,10,14,15,694.5,119.5,2.0,18.8,427.0,709.67,558.37
2018,11,10,14,30,670.0,115.0,2.0,18.5,391.0,672.06,533.16
2018,11,10,14,45,636.5,109.0,1.95,18.2,350.5,624.52,499.22
2018,11,10,15,0,603.0,103.0,1.9,17.9,310.0,576.12,463.7
2018,11,10,15,15,558.0,94.5,1.9,17.9,266.0,516.79,418.49
2018,11,10,15,30,513.0,86.0,1.9,17.9,222.0,458.17,372.41
2018,11,10,15,45,448.5,74.5,1.5,16.2,177.0,385.92,314.79
2018,11,10,16,0,384.0,63.0,1.1,14.5,132.0,318.87,259.07
2018,11,10,16,15,294.0,48.0,1.15,13.75,91.5,238.51,190.68
2018,11,10,16,30,204.0,33.0,1.2,13.0,51.0,166.24,122.69
2018,11,10,16,45,113.5,18.5,1.2,12.25,27.5,66.52,0.0
2018,11,10,17,0,23.0,4.0,1.2,11.5,4.0,3.81,0.0
2018,11,10,17,15,11.5,2.0,1.2,11.2,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.15,8.7,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,6,45,88.0,12.0,1.4,7.6,17.0,11.44,0.0
2018,11,11,7,0,176.0,24.0,1.4,7.7,34.0,19.12,3.19
2018,11,11,7,15,292.5,38.5,1.35,8.45,74.0,30.2,20.54
2018,11,11,7,30,409.0,53.0,1.3,9.2,114.0,53.47,33.65
2018,11,11,7,45,487.0,62.5,1.25,9.95,160.0,94.81,56.61
2018,11,11,8,0,565.0,72.0,1.2,10.7,206.0,145.29,93.38
2018,11,11,8,15,617.0,79.5,1.35,11.5,252.5,197.46,136.7
2018,11,11,8,30,669.0,87.0,1.5,12.3,299.0,254.94,186.27
2018,11,11,8,45,706.0,92.0,1.6,13.05,342.5,310.33,234.91
2018,11,11,9,0,743.0,97.0,1.7,13.8,386.0,368.57,285.17
2018,11,11,9,15,761.0,101.5,1.7,14.5,422.0,420.98,329.75
2018,11,11,9,30,779.0,106.0,1.7,15.2,458.0,473.63,373.03
2018,11,11,9,45,792.0,110.5,1.65,15.85,489.5,523.67,412.73
2018,11,11,10,0,805.0,115.0,1.6,16.5,521.0,572.94,450.4
2018,11,11,10,15,818.0,117.5,1.55,16.95,546.5,619.07,484.86
2018,11,11,10,30,831.0,120.0,1.5,17.4,572.0,663.87,517.28
2018,11,11,10,45,840.5,120.5,1.45,17.8,589.5,700.51,543.16
2018,11,11,11,0,850.0,121.0,1.4,18.2,607.0,736.78,568.1
2018,11,11,11,15,854.5,122.0,1.4,18.5,617.0,767.58,588.89
2018,11,11,11,30,859.0,123.0,1.4,18.8,627.0,795.59,606.99
2018,11,11,11,45,860.0,122.5,1.4,19.1,628.0,816.33,620.1
2018,11,11,12,0,861.0,122.0,1.4,19.4,629.0,833.84,631.11
2018,11,11,12,15,864.5,119.5,1.35,19.55,623.5,847.88,639.62
2018,11,11,12,30,868.0,117.0,1.3,19.7,618.0,858.55,645.97
2018,11,11,12,45,870.5,113.0,1.3,19.85,605.0,863.28,649.16
2018,11,11,13,0,873.0,109.0,1.3,20.0,592.0,864.45,650.21
2018,11,11,13,15,861.5,106.5,1.2,20.0,568.0,852.19,641.42
2018,11,11,13,30,850.0,104.0,1.1,20.0,544.0,836.49,630.58
2018,11,11,13,45,835.0,102.0,1.05,20.0,514.0,815.23,616.81
2018,11,11,14,0,820.0,100.0,1.0,20.0,484.0,790.9,601.05
2018,11,11,14,15,799.0,96.5,0.95,19.8,447.5,762.46,582.9
2018,11,11,14,30,778.0,93.0,0.9,19.6,411.0,726.85,559.64
2018,11,11,14,45,729.5,90.0,0.8,19.4,364.5,669.59,520.15
2018,11,11,15,0,681.0,87.0,0.7,19.2,318.0,612.03,479.46
2018,11,11,15,15,656.0,79.5,0.7,19.2,277.5,565.38,445.82
2018,11,11,15,30,631.0,72.0,0.7,19.2,237.0,518.03,410.11
2018,11,11,15,45,566.0,63.5,0.6,17.95,190.0,444.98,354.11
2018,11,11,16,0,501.0,55.0,0.5,16.7,143.0,375.01,297.98
2018,11,11,16,15,399.0,44.0,0.5,16.2,100.5,287.02,224.8
2018,11,11,16,30,297.0,33.0,0.5,15.7,58.0,206.1,148.14
2018,11,11,16,45,168.0,19.0,0.5,15.25,31.5,90.2,0.0
2018,11,11,17,0,39.0,5.0,0.5,14.8,5.0,4.77,0.0
2018,11,11,17,15,19.5,2.5,0.5,14.6,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.55,13.75,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.65,8.9,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,12,6,45,89.0,11.0,1.9,7.35,16.0,10.48,0.0
2018,11,12,7,0,178.0,22.0,1.9,7.6,32.0,17.51,0.36
2018,11,12,7,15,299.0,35.5,2.0,8.65,71.0,29.21,19.5
2018,11,12,7,30,420.0,49.0,2.1,9.7,110.0,49.02,30.09
2018,11,12,7,45,501.0,58.0,2.25,10.75,156.0,90.68,52.59
2018,11,12,8,0,582.0,67.0,2.4,11.8,202.0,141.73,89.42
2018,11,12,8,15,635.5,73.0,2.45,12.6,248.5,193.56,132.44
2018,11,12,8,30,689.0,79.0,2.5,13.4,295.0,250.81,182.02
2018,11,12,8,45,728.0,82.5,2.55,14.15,338.5,306.2,231.01
2018,11,12,9,0,767.0,86.0,2.6,14.9,382.0,364.58,281.81
2018,11,12,9,15,796.0,88.0,2.65,15.75,421.0,420.43,329.5
2018,11,12,9,30,825.0,90.0,2.7,16.6,460.0,476.72,376.12
2018,11,12,9,45,848.5,90.5,2.75,17.45,493.5,529.52,418.68
2018,11,12,10,0,872.0,91.0,2.8,18.3,527.0,582.24,459.84
2018,11,12,10,15,884.5,92.0,2.75,18.85,552.0,628.56,495.15
2018,11,12,10,30,897.0,93.0,2.7,19.4,577.0,673.28,528.24
2018,11,12,10,45,904.5,93.5,2.65,20.0,594.5,712.27,556.14
2018,11,12,11,0,912.0,94.0,2.6,20.6,612.0,748.81,581.15
2018,11,12,11,15,916.0,94.5,2.45,20.8,621.5,780.17,601.3
2018,11,12,11,30,920.0,95.0,2.3,21.0,631.0,808.51,619.1
2018,11,12,11,45,920.5,94.5,2.15,21.25,632.0,829.86,631.72
2018,11,12,12,0,921.0,94.0,2.0,21.5,633.0,842.04,637.99
2018,11,12,12,15,921.0,92.5,1.9,21.5,626.5,854.56,645.64
2018,11,12,12,30,921.0,91.0,1.8,21.5,620.0,863.53,650.93
2018,11,12,12,45,918.5,89.0,1.65,21.55,605.5,866.25,651.42
2018,11,12,13,0,916.0,87.0,1.5,21.6,591.0,865.34,649.57
2018,11,12,13,15,907.5,85.5,1.4,21.55,568.5,863.24,647.88
2018,11,12,13,30,899.0,84.0,1.3,21.5,546.0,850.91,639.45
2018,11,12,13,45,884.5,82.0,1.15,21.45,515.5,829.68,624.55
2018,11,12,14,0,870.0,80.0,1.0,21.4,485.0,805.28,607.59
2018,11,12,14,15,851.0,77.0,0.95,21.2,448.5,773.21,587.15
2018,11,12,14,30,832.0,74.0,0.9,21.0,412.0,738.57,564.81
2018,11,12,14,45,805.0,71.0,0.8,20.75,371.0,695.79,535.9
2018,11,12,15,0,778.0,68.0,0.7,20.5,330.0,651.39,505.37
2018,11,12,15,15,737.0,63.5,0.7,20.5,284.5,594.53,465.48
2018,11,12,15,30,696.0,59.0,0.7,20.5,239.0,537.67,423.03
2018,11,12,15,45,633.0,53.0,0.65,19.0,192.5,471.98,373.51
2018,11,12,16,0,570.0,47.0,0.6,17.5,146.0,404.21,319.69
2018,11,12,16,15,464.0,38.0,0.65,16.8,102.5,314.23,245.17
2018,11,12,16,30,358.0,29.0,0.7,16.1,59.0,230.7,163.51
2018,11,12,16,45,204.5,17.5,0.8,15.45,32.0,104.11,0.0
2018,11,12,17,0,51.0,6.0,0.9,14.8,5.0,0.0,0.0
2018,11,12,17,15,25.5,3.0,0.95,14.45,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,13,6,45,11.0,8.0,1.35,9.45,8.5,7.63,0.0
2018,11,13,7,0,22.0,16.0,1.3,9.6,17.0,14.19,0.0
2018,11,13,7,15,15.5,31.5,1.25,9.95,32.5,28.03,18.22
2018,11,13,7,30,9.0,47.0,1.2,10.3,48.0,42.39,30.3
2018,11,13,7,45,14.5,63.5,1.15,10.7,66.5,58.6,44.2
2018,11,13,8,0,20.0,80.0,1.1,11.1,85.0,75.39,58.46
2018,11,13,8,15,33.0,94.5,1.2,11.75,104.0,93.22,73.12
2018,11,13,8,30,46.0,109.0,1.3,12.4,123.0,112.6,89.07
2018,11,13,8,45,74.5,133.0,1.45,13.0,159.5,147.01,117.16
2018,11,13,9,0,103.0,157.0,1.6,13.6,196.0,187.19,149.93
2018,11,13,9,15,130.5,173.5,1.65,14.2,228.0,221.41,177.59
2018,11,13,9,30,158.0,190.0,1.7,14.8,260.0,258.38,207.29
2018,11,13,9,45,223.5,199.0,1.75,15.35,305.5,309.53,248.12
2018,11,13,10,0,289.0,208.0,1.8,15.9,351.0,371.6,297.03
2018,11,13,10,15,213.0,225.5,2.0,16.6,333.5,353.21,281.73
2018,11,13,10,30,137.0,243.0,2.2,17.3,316.0,334.01,265.43
2018,11,13,10,45,205.0,246.0,2.4,18.0,359.5,389.14,309.05
2018,11,13,11,0,273.0,249.0,2.6,18.7,403.0,456.77,361.26
2018,11,13,11,15,275.5,253.5,2.5,18.95,411.0,474.15,373.68
2018,11,13,11,30,278.0,258.0,2.4,19.2,419.0,490.76,385.66
2018,11,13,11,45,287.5,256.0,2.35,19.45,423.0,504.76,395.99
2018,11,13,12,0,297.0,254.0,2.3,19.7,427.0,518.0,405.73
2018,11,13,12,15,321.0,246.0,2.2,19.55,431.0,535.17,419.27
2018,11,13,12,30,345.0,238.0,2.1,19.4,435.0,551.51,432.14
2018,11,13,12,45,335.5,231.5,1.95,19.25,419.0,541.08,424.34
2018,11,13,13,0,326.0,225.0,1.8,19.1,403.0,529.13,415.6
2018,11,13,13,15,243.5,227.5,1.7,18.9,357.5,466.7,367.64
2018,11,13,13,30,161.0,230.0,1.6,18.7,312.0,391.24,309.41
2018,11,13,13,45,125.0,211.5,1.45,18.5,273.0,341.2,271.03
2018,11,13,14,0,89.0,193.0,1.3,18.3,234.0,278.89,222.41
2018,11,13,14,15,68.5,176.5,1.1,18.05,206.5,244.31,195.26
2018,11,13,14,30,48.0,160.0,0.9,17.8,179.0,210.22,168.06
2018,11,13,14,45,149.0,142.5,0.75,17.5,193.5,275.79,223.48
2018,11,13,15,0,250.0,125.0,0.6,17.2,208.0,335.44,272.03
2018,11,13,15,15,223.0,111.5,0.6,17.2,178.0,295.31,239.63
2018,11,13,15,30,196.0,98.0,0.6,17.2,148.0,256.36,208.14
2018,11,13,15,45,165.5,80.5,0.5,16.4,117.0,211.09,171.0
2018,11,13,16,0,135.0,63.0,0.4,15.6,86.0,167.56,134.23
2018,11,13,16,15,99.0,46.0,0.4,15.4,60.0,123.98,96.23
2018,11,13,16,30,63.0,29.0,0.4,15.2,34.0,72.51,48.16
2018,11,13,16,45,41.5,16.5,0.35,14.95,19.0,33.41,0.0
2018,11,13,17,0,20.0,4.0,0.3,14.7,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.4,14.5,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,14,6,45,127.5,10.5,1.05,10.3,16.5,10.01,0.0
2018,11,14,7,0,255.0,21.0,1.0,10.4,33.0,17.86,0.0
2018,11,14,7,15,392.0,30.0,1.0,11.05,72.5,24.27,14.76
2018,11,14,7,30,529.0,39.0,1.0,11.7,112.0,39.63,21.8
2018,11,14,7,45,604.5,45.0,1.0,12.35,158.0,86.28,45.05
2018,11,14,8,0,680.0,51.0,1.0,13.0,204.0,138.98,82.12
2018,11,14,8,15,727.0,55.0,1.1,13.7,250.0,192.49,126.42
2018,11,14,8,30,774.0,59.0,1.2,14.4,296.0,250.49,176.82
2018,11,14,8,45,806.0,62.0,1.25,15.05,339.0,307.09,226.98
2018,11,14,9,0,838.0,65.0,1.3,15.7,382.0,365.78,278.03
2018,11,14,9,15,858.0,67.5,1.25,16.5,419.5,420.83,324.57
2018,11,14,9,30,878.0,70.0,1.2,17.3,457.0,476.06,369.45
2018,11,14,9,45,891.5,72.5,1.15,18.15,488.5,526.76,409.12
2018,11,14,10,0,905.0,75.0,1.1,19.0,520.0,577.06,446.84
2018,11,14,10,15,914.5,76.0,1.0,19.45,544.5,622.11,479.57
2018,11,14,10,30,924.0,77.0,0.9,19.9,569.0,665.24,509.65
2018,11,14,10,45,931.0,77.5,0.8,20.35,586.5,704.04,535.55
2018,11,14,11,0,938.0,78.0,0.7,20.8,604.0,740.3,557.8
2018,11,14,11,15,942.0,78.5,0.65,21.1,613.5,771.68,576.72
2018,11,14,11,30,946.0,79.0,0.6,21.4,623.0,800.0,593.42
2018,11,14,11,45,947.0,78.5,0.55,21.7,624.5,821.67,605.62
2018,11,14,12,0,948.0,78.0,0.5,22.0,626.0,839.89,615.62
2018,11,14,12,15,943.0,78.5,0.55,22.05,618.5,850.96,623.53
2018,11,14,12,30,938.0,79.0,0.6,22.1,611.0,858.33,629.29
2018,11,14,12,45,930.5,79.0,0.65,22.2,595.5,859.38,631.05
2018,11,14,13,0,923.0,79.0,0.7,22.3,580.0,856.76,630.66
2018,11,14,13,15,913.0,77.5,0.8,22.2,557.0,846.69,626.89
2018,11,14,13,30,903.0,76.0,0.9,22.1,534.0,833.12,620.89
2018,11,14,13,45,889.0,75.0,0.95,22.0,504.5,813.62,610.14
2018,11,14,14,0,875.0,74.0,1.0,21.9,475.0,797.67,601.8
2018,11,14,14,15,855.5,71.5,1.1,21.65,439.0,765.93,583.5
2018,11,14,14,30,836.0,69.0,1.2,21.4,403.0,731.66,563.1
2018,11,14,14,45,806.5,66.5,1.25,21.15,362.0,687.86,534.8
2018,11,14,15,0,777.0,64.0,1.3,20.9,321.0,642.6,504.64
2018,11,14,15,15,736.0,59.5,1.3,20.9,276.0,586.14,464.04
2018,11,14,15,30,695.0,55.0,1.3,20.9,231.0,529.75,420.9
2018,11,14,15,45,628.5,50.0,1.15,19.2,185.0,463.22,369.49
2018,11,14,16,0,562.0,45.0,1.0,17.5,139.0,395.39,314.46
2018,11,14,16,15,450.5,37.0,1.05,16.6,97.0,304.61,238.24
2018,11,14,16,30,339.0,29.0,1.1,15.7,55.0,218.14,149.78
2018,11,14,16,45,189.0,17.0,1.2,14.85,29.5,96.48,0.0
2018,11,14,17,0,39.0,5.0,1.3,14.0,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.3,13.6,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,15,6,45,44.0,8.0,1.35,9.3,10.0,7.63,0.0
2018,11,15,7,0,88.0,16.0,1.3,9.4,20.0,12.64,0.0
2018,11,15,7,15,180.0,31.0,1.25,10.1,51.5,24.26,14.59
2018,11,15,7,30,272.0,46.0,1.2,10.8,83.0,40.12,25.6
2018,11,15,7,45,446.5,50.5,1.15,11.5,138.0,76.59,43.15
2018,11,15,8,0,621.0,55.0,1.1,12.2,193.0,131.79,79.0
2018,11,15,8,15,645.5,63.0,1.2,12.8,233.0,181.72,121.21
2018,11,15,8,30,670.0,71.0,1.3,13.4,273.0,233.76,167.3
2018,11,15,8,45,639.5,84.5,1.4,14.05,299.5,276.63,207.7
2018,11,15,9,0,609.0,98.0,1.5,14.7,326.0,315.37,243.55
2018,11,15,9,15,539.5,122.0,1.4,15.4,338.5,342.04,268.28
2018,11,15,9,30,470.0,146.0,1.3,16.1,351.0,363.35,286.9
2018,11,15,9,45,493.5,151.5,1.25,16.75,380.5,405.21,320.16
2018,11,15,10,0,517.0,157.0,1.2,17.4,410.0,447.99,353.07
2018,11,15,10,15,504.5,170.0,1.2,18.0,426.5,478.12,375.59
2018,11,15,10,30,492.0,183.0,1.2,18.6,443.0,506.0,395.82
2018,11,15,10,45,535.0,175.5,1.25,19.2,466.5,546.74,426.24
2018,11,15,11,0,578.0,168.0,1.3,19.8,490.0,588.31,456.68
2018,11,15,11,15,611.0,161.0,1.3,20.0,506.0,628.05,485.5
2018,11,15,11,30,644.0,154.0,1.3,20.2,522.0,663.39,510.91
2018,11,15,11,45,674.0,148.0,1.25,20.45,534.0,696.38,533.8
2018,11,15,12,0,704.0,142.0,1.2,20.7,546.0,727.79,555.11
2018,11,15,12,15,779.0,124.0,1.15,20.75,566.5,779.46,589.81
2018,11,15,12,30,854.0,106.0,1.1,20.8,587.0,825.7,620.08
2018,11,15,12,45,849.5,104.0,1.0,20.9,572.5,826.83,619.08
2018,11,15,13,0,845.0,102.0,0.9,21.0,558.0,824.51,616.42
2018,11,15,13,15,835.0,100.5,0.8,20.95,536.0,814.87,609.35
2018,11,15,13,30,825.0,99.0,0.7,20.9,514.0,801.92,600.24
2018,11,15,13,45,810.0,96.5,0.6,20.9,485.0,780.63,585.56
2018,11,15,14,0,795.0,94.0,0.5,20.9,456.0,756.41,569.04
2018,11,15,14,15,773.5,90.5,0.5,20.7,420.5,727.99,551.69
2018,11,15,14,30,752.0,87.0,0.5,20.5,385.0,692.96,529.57
2018,11,15,14,45,721.0,83.0,0.5,20.35,345.0,648.51,500.36
2018,11,15,15,0,690.0,79.0,0.5,20.2,305.0,602.99,469.39
2018,11,15,15,15,626.5,74.5,0.5,20.2,258.0,534.41,419.36
2018,11,15,15,30,563.0,70.0,0.5,20.2,211.0,467.57,368.97
2018,11,15,15,45,463.0,61.5,0.6,18.65,162.0,376.85,300.64
2018,11,15,16,0,363.0,53.0,0.7,17.1,113.0,291.15,232.55
2018,11,15,16,15,288.5,41.0,0.75,16.5,79.0,224.66,175.51
2018,11,15,16,30,214.0,29.0,0.8,15.9,45.0,160.07,106.67
2018,11,15,16,45,115.0,15.5,0.85,15.25,23.5,63.47,0.0
2018,11,15,17,0,16.0,2.0,0.9,14.6,2.0,0.0,0.0
2018,11,15,17,15,8.0,1.0,0.95,14.35,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,16,6,45,23.5,7.5,1.2,10.05,8.5,7.15,0.0
2018,11,16,7,0,47.0,15.0,1.2,10.0,17.0,14.3,0.0
2018,11,16,7,15,161.5,30.5,1.25,10.65,49.5,23.9,13.99
2018,11,16,7,30,276.0,46.0,1.3,11.3,82.0,39.54,25.37
2018,11,16,7,45,422.5,52.0,1.35,11.9,132.0,75.39,43.15
2018,11,16,8,0,569.0,58.0,1.4,12.5,182.0,126.58,76.88
2018,11,16,8,15,620.0,64.0,1.45,13.05,226.0,176.48,117.78
2018,11,16,8,30,671.0,70.0,1.5,13.6,270.0,231.47,165.24
2018,11,16,8,45,705.5,74.5,1.55,14.2,311.5,284.85,212.49
2018,11,16,9,0,740.0,79.0,1.6,14.8,353.0,340.79,261.28
2018,11,16,9,15,762.5,82.5,1.6,15.55,389.5,393.62,306.43
2018,11,16,9,30,785.0,86.0,1.6,16.3,426.0,446.36,350.09
2018,11,16,9,45,799.5,89.0,1.6,17.05,456.5,494.98,389.18
2018,11,16,10,0,814.0,92.0,1.6,17.8,487.0,542.9,426.41
2018,11,16,10,15,826.5,94.5,1.6,18.3,512.0,588.19,460.89
2018,11,16,10,30,839.0,97.0,1.6,18.8,537.0,632.09,493.37
2018,11,16,10,45,846.5,98.0,1.55,19.3,554.0,669.48,519.96
2018,11,16,11,0,854.0,99.0,1.5,19.8,571.0,704.64,544.28
2018,11,16,11,15,858.0,99.5,1.45,20.15,580.5,734.33,563.76
2018,11,16,11,30,862.0,100.0,1.4,20.5,590.0,761.23,580.65
2018,11,16,11,45,862.5,100.5,1.4,20.9,591.5,782.52,594.02
2018,11,16,12,0,863.0,101.0,1.4,21.3,593.0,800.63,605.28
2018,11,16,12,15,860.5,100.5,1.35,21.4,586.5,811.96,612.15
2018,11,16,12,30,858.0,100.0,1.3,21.5,580.0,819.88,616.87
2018,11,16,12,45,853.0,99.0,1.3,21.65,566.5,821.77,618.19
2018,11,16,13,0,848.0,98.0,1.3,21.8,553.0,820.22,617.41
2018,11,16,13,15,838.5,96.0,1.3,21.75,531.0,810.45,611.72
2018,11,16,13,30,829.0,94.0,1.3,21.7,509.0,797.38,603.98
2018,11,16,13,45,814.5,92.0,1.3,21.6,480.5,777.12,591.54
2018,11,16,14,0,800.0,90.0,1.3,21.5,452.0,753.92,577.11
2018,11,16,14,15,779.0,87.0,1.25,21.25,417.0,721.82,556.18
2018,11,16,14,30,758.0,84.0,1.2,21.0,382.0,692.11,536.78
2018,11,16,14,45,728.0,79.5,1.2,20.75,342.0,647.77,506.98
2018,11,16,15,0,698.0,75.0,1.2,20.5,302.0,602.3,475.53
2018,11,16,15,15,653.5,69.5,1.2,20.5,258.5,545.2,432.98
2018,11,16,15,30,609.0,64.0,1.2,20.5,215.0,488.69,389.35
2018,11,16,15,45,541.0,57.0,0.95,18.7,171.0,417.49,333.66
2018,11,16,16,0,473.0,50.0,0.7,16.9,127.0,349.58,278.0
2018,11,16,16,15,366.0,39.0,0.75,16.15,87.0,261.68,203.92
2018,11,16,16,30,259.0,28.0,0.8,15.4,47.0,176.79,115.21
2018,11,16,16,45,138.0,15.0,0.85,14.65,24.5,72.57,0.0
2018,11,16,17,0,17.0,2.0,0.9,13.9,2.0,0.0,0.0
2018,11,16,17,15,8.5,1.0,0.9,13.65,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.45,11.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.5,11.05,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.55,9.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.55,8.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.75,8.6,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,17,6,45,22.0,7.0,0.8,8.6,8.0,0.0,0.0
2018,11,17,7,0,44.0,14.0,0.8,8.6,16.0,13.34,0.0
2018,11,17,7,15,185.5,29.5,0.9,9.1,51.5,23.17,13.19
2018,11,17,7,30,327.0,45.0,1.0,9.6,87.0,38.58,24.78
2018,11,17,7,45,436.5,53.0,1.1,10.1,132.5,76.43,44.05
2018,11,17,8,0,546.0,61.0,1.2,10.6,178.0,125.27,77.33
2018,11,17,8,15,599.5,66.5,1.3,11.1,221.5,173.7,116.99
2018,11,17,8,30,653.0,72.0,1.4,11.6,265.0,227.54,163.58
2018,11,17,8,45,689.5,77.0,1.45,12.1,306.5,280.92,211.04
2018,11,17,9,0,726.0,82.0,1.5,12.6,348.0,337.13,260.35
2018,11,17,9,15,764.0,82.0,1.6,13.3,387.0,391.79,307.38
2018,11,17,9,30,802.0,82.0,1.7,14.0,426.0,447.86,354.38
2018,11,17,9,45,835.0,79.5,1.75,14.65,460.0,500.54,397.47
2018,11,17,10,0,868.0,77.0,1.8,15.3,494.0,553.92,439.88
2018,11,17,10,15,879.0,77.5,1.85,15.85,518.0,598.16,474.36
2018,11,17,10,30,890.0,78.0,1.9,16.4,542.0,638.02,504.78
2018,11,17,10,45,898.0,78.5,1.95,16.95,559.5,676.19,533.15
2018,11,17,11,0,906.0,79.0,2.0,17.5,577.0,712.02,558.77
2018,11,17,11,15,910.0,79.5,2.05,17.8,586.5,742.46,579.63
2018,11,17,11,30,914.0,80.0,2.1,18.1,596.0,769.97,598.39
2018,11,17,11,45,915.0,79.5,2.1,18.35,597.0,791.0,612.3
2018,11,17,12,0,916.0,79.0,2.1,18.6,598.0,808.7,623.99
2018,11,17,12,15,909.0,80.0,2.1,18.7,590.5,818.45,630.58
2018,11,17,12,30,902.0,81.0,2.1,18.8,583.0,824.6,634.88
2018,11,17,12,45,837.0,96.5,2.1,18.85,553.0,803.81,620.64
2018,11,17,13,0,772.0,112.0,2.1,18.9,523.0,776.7,602.25
2018,11,17,13,15,616.0,144.5,2.1,18.8,464.5,688.28,539.84
2018,11,17,13,30,460.0,177.0,2.1,18.7,406.0,593.69,469.14
2018,11,17,13,45,443.0,169.5,2.1,18.6,379.5,569.24,452.45
2018,11,17,14,0,426.0,162.0,2.1,18.5,353.0,543.29,433.92
2018,11,17,14,15,413.0,150.0,2.05,18.3,323.5,513.85,412.68
2018,11,17,14,30,400.0,138.0,2.0,18.1,294.0,483.14,390.18
2018,11,17,14,45,499.5,110.0,2.0,17.85,284.5,512.96,416.09
2018,11,17,15,0,599.0,82.0,2.0,17.6,275.0,540.68,439.21
2018,11,17,15,15,477.5,81.5,2.0,17.6,221.5,441.05,360.24
2018,11,17,15,30,356.0,81.0,2.0,17.6,168.0,345.66,283.04
2018,11,17,15,45,316.5,67.0,1.6,16.3,133.0,293.19,239.85
2018,11,17,16,0,277.0,53.0,1.2,15.0,98.0,242.88,196.63
2018,11,17,16,15,200.5,39.5,1.2,14.2,66.5,177.23,139.2
2018,11,17,16,30,124.0,26.0,1.2,13.4,35.0,111.7,70.02
2018,11,17,16,45,72.0,14.5,1.15,12.6,18.5,44.14,0.0
2018,11,17,17,0,20.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,11,17,17,15,10.0,1.5,1.1,11.55,1.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
