Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,0.95,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,5.55,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,10.19,2.87
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,9.72,2.55
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,9.26,2.28
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,9.26,2.34
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,9.26,2.36
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,11.12,3.98
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,12.97,5.57
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,14.37,6.75
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,15.77,7.92
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,17.63,9.49
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,19.49,11.05
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,21.82,13.0
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,24.14,14.94
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,44.94,32.53
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,65.81,50.0
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,125.78,100.04
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,195.82,157.0
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,187.26,150.0
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,178.89,143.57
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,189.75,153.09
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,210.27,170.28
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,219.22,177.26
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,217.3,175.63
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,156.36,125.83
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,91.64,71.87
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,141.72,114.67
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,188.53,154.16
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,210.49,173.36
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,219.77,182.2
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,206.62,170.93
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,195.39,161.16
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,190.68,157.46
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,185.14,152.52
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,158.99,129.83
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,140.97,112.97
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,105.72,79.76
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,63.28,17.46
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,23.69,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.95,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.77,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,4.62,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,6.48,0.0
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,8.33,1.49
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,10.65,3.55
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,12.97,5.59
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,13.44,5.99
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,13.9,6.38
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,44.93,33.03
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,76.67,60.14
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,61.82,47.41
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,46.55,34.28
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,63.86,49.01
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,81.38,63.85
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,65.76,50.5
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,49.94,36.97
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,47.77,35.09
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,45.57,33.18
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,78.87,61.58
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,113.39,90.82
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,161.03,131.56
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,205.5,169.37
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,140.73,114.58
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,73.26,56.82
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,147.63,121.46
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,231.71,193.21
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,179.82,149.22
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,119.11,97.42
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,200.38,169.21
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,272.62,232.14
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,237.14,201.55
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,217.27,183.85
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,184.58,155.85
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,151.44,126.96
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,152.69,127.01
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,165.18,135.0
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,90.82,68.54
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,22.78,2.1
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,9.44,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,1.91,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,12.39,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,21.11,11.79
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,26.28,16.24
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,29.44,19.43
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,41.39,29.83
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,53.61,40.43
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,97.24,75.73
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,149.89,119.47
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,192.6,156.07
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,234.07,191.36
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,253.41,208.08
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,271.21,223.06
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,308.35,254.26
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,343.42,283.75
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,371.96,307.55
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,401.44,331.97
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,366.53,303.06
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,326.97,270.02
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,324.17,266.85
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,329.44,269.91
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,325.6,267.07
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,321.24,263.85
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,299.43,246.32
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,276.91,228.14
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,293.48,242.22
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,310.25,256.41
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,349.31,291.5
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,372.71,313.77
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,443.43,374.43
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,500.53,423.11
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,508.96,430.16
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,513.77,433.93
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,506.76,427.6
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,490.78,412.75
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,418.8,349.53
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,356.49,292.46
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,260.49,203.58
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,160.97,44.38
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,64.06,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,5.72,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,17.16,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,23.57,13.57
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,47.57,26.68
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,91.68,53.41
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,121.52,80.13
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,144.07,103.42
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,192.48,145.07
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,249.57,194.75
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,257.08,206.05
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,258.49,210.77
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,237.1,195.14
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,203.69,167.66
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,176.64,145.04
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,151.54,123.58
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,116.0,93.41
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,83.63,65.67
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,80.91,63.33
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,78.24,61.03
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,80.94,63.33
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,83.7,65.69
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,82.65,64.83
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,81.64,64.02
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,74.26,57.79
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,66.86,51.56
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,70.44,54.7
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,74.01,57.85
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,119.61,97.24
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,163.96,135.29
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,251.78,213.26
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,349.42,297.61
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,357.72,306.29
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,367.18,315.5
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,364.43,312.38
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,359.31,306.27
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,329.0,277.54
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,298.64,247.12
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,207.49,162.55
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,113.51,27.21
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,42.28,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,5.72,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,16.2,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,22.99,13.02
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,48.57,24.22
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,95.2,50.96
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,144.41,88.7
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,199.74,136.23
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,253.61,185.46
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,310.39,237.4
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,364.69,286.91
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,419.58,335.65
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,469.39,379.0
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,518.63,420.54
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,564.06,457.95
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,607.85,493.02
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,646.44,523.15
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,682.62,550.76
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,714.16,573.61
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,742.76,593.27
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,765.28,608.59
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,784.47,621.59
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,798.21,632.16
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,808.38,640.37
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,812.42,643.88
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,812.85,645.0
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,781.12,622.83
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,752.52,603.17
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,743.22,598.14
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,730.4,590.32
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,608.6,499.47
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,481.36,399.08
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,447.97,373.72
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,413.68,346.32
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,408.58,342.41
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,403.47,336.96
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,375.75,311.14
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,346.53,281.72
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,230.83,178.84
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,115.31,25.13
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,43.19,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,15.73,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,22.13,11.99
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,43.48,21.12
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,90.53,48.14
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,138.77,84.33
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,194.34,131.36
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,248.41,180.68
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,305.21,232.6
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,358.22,281.0
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,411.85,328.72
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,461.85,372.26
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,511.3,414.0
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,520.18,422.6
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,517.08,420.76
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,583.62,473.99
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,655.36,529.68
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,694.99,560.04
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,736.79,590.11
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,698.01,560.78
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,647.83,521.78
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,578.67,467.58
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,497.75,403.37
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,464.37,377.33
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,417.37,340.24
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,393.55,321.57
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,369.21,302.21
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,300.22,246.97
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,231.26,190.8
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,215.34,178.54
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,198.71,165.34
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,213.42,178.08
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,227.96,190.27
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,217.65,181.58
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,216.84,180.15
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,178.07,146.55
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,140.58,113.29
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,100.21,75.48
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,51.37,7.21
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,18.65,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.86,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,4.62,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,5.55,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,6.48,0.0
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,12.04,4.83
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,17.61,9.72
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,38.11,27.47
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,58.88,45.29
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,56.5,43.13
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,53.92,40.78
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,79.26,62.18
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,105.19,83.82
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,122.8,98.36
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,140.69,113.03
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,148.47,119.22
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,156.41,125.55
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,161.46,129.67
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,166.63,133.91
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,182.32,147.07
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,198.57,160.67
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,244.84,199.04
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,284.01,231.33
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,276.3,225.11
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,268.41,218.85
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,256.19,209.22
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,243.84,199.47
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,214.8,175.8
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,185.76,151.94
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,134.8,109.57
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,94.75,75.74
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,80.86,64.09
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,66.99,52.3
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,68.97,53.93
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,72.52,56.75
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,56.27,42.61
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,39.74,28.05
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,27.41,16.57
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,15.42,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,7.64,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,12.39,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,19.67,8.98
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,34.64,19.14
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,60.84,36.21
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,82.87,57.68
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,95.49,72.54
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,88.58,68.87
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,74.96,58.73
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,90.18,71.93
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,105.94,85.3
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,123.39,99.85
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,141.25,114.63
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,141.31,114.46
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,141.16,114.15
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,149.08,120.91
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,153.64,124.97
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,266.79,219.45
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,379.24,310.49
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,393.98,321.96
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,408.56,333.72
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,370.06,302.73
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,329.71,270.15
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,249.2,204.54
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,179.05,146.03
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,188.56,154.32
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,198.48,162.78
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,140.27,114.1
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,78.77,61.86
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,62.79,48.46
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,47.39,35.37
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,61.62,47.82
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,78.25,62.26
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,61.94,48.1
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,45.75,33.97
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,35.77,25.19
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,25.99,16.49
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,18.12,9.09
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,10.18,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,5.18,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,12.87,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,20.48,9.21
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,37.48,21.67
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,77.09,45.62
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,111.91,73.15
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,149.84,106.41
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,199.55,149.15
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,254.66,197.36
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,307.13,243.74
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,364.38,293.68
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,398.34,324.56
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,428.12,350.81
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,462.42,379.51
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,494.65,405.66
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,565.29,462.28
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,638.78,519.74
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,654.59,530.85
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,665.77,538.5
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,651.59,525.8
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,628.43,506.4
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,631.2,508.37
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,626.67,504.74
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,606.63,489.67
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,584.02,472.72
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,467.12,380.91
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,351.79,287.64
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,328.58,270.51
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,304.44,251.96
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,497.64,411.81
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,655.14,533.83
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,565.35,464.28
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,474.71,392.78
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,472.43,391.25
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,460.13,379.91
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,403.41,330.14
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,344.62,277.01
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,252.12,192.7
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,154.96,28.39
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,61.61,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,13.34,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,19.73,8.07
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,36.12,21.59
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,66.49,41.65
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,109.72,70.43
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,168.91,115.37
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,224.22,162.12
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,287.44,216.67
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,340.66,264.39
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,395.41,312.28
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,445.21,354.81
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,495.59,396.39
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,540.45,432.57
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,583.85,466.53
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,622.29,495.8
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,658.5,522.66
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,689.94,545.46
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,718.58,564.42
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,741.54,579.21
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,761.29,591.74
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,775.27,600.36
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,785.81,606.72
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,790.35,609.68
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,791.36,610.43
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,785.02,607.45
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,775.27,602.27
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,758.54,591.59
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,738.72,578.81
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,711.61,561.65
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,682.05,542.44
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,642.72,515.03
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,607.57,490.05
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,555.64,450.18
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,503.71,408.25
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,435.66,352.66
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,370.23,296.33
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,274.63,209.58
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,182.92,34.46
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,74.31,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
